Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,11.82,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,18.09,5.63
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,30.63,20.86
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,42.73,32.3
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,64.19,43.06
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,102.55,67.61
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,143.0,99.59
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,186.06,136.04
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,248.78,184.84
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,326.57,247.55
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,389.67,301.02
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,456.63,356.65
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,501.35,393.87
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,540.95,425.67
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,570.33,448.44
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,592.14,464.61
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,621.25,486.11
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,646.65,504.32
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,667.42,518.93
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,679.8,527.45
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,702.42,544.06
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,722.9,558.99
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,724.61,560.1
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,723.23,559.19
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,735.04,569.05
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,744.45,577.21
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,758.5,588.13
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,763.74,592.77
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,765.42,594.89
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,763.47,594.56
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,742.22,580.43
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,718.2,564.42
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,713.78,562.78
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,699.56,553.69
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,639.23,510.16
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,584.91,469.73
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,509.63,413.86
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,437.04,356.62
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,349.0,282.74
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,267.34,205.18
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,145.22,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,31.17,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,12.28,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,18.89,6.94
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,30.27,20.56
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,41.28,30.93
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,64.56,42.47
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,103.21,67.63
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,144.04,100.13
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,186.58,136.23
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,232.5,174.83
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,282.6,216.84
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,324.15,252.23
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,364.26,285.32
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,410.58,322.12
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,458.75,359.44
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,503.04,393.32
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,548.18,427.16
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,569.9,442.42
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,587.77,454.56
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,599.29,462.02
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,594.96,458.2
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,649.89,498.57
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,692.76,529.69
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,661.42,505.73
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,611.23,469.03
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,616.12,473.64
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,619.43,476.72
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,652.78,502.07
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,668.28,514.87
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,683.91,528.29
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,696.02,539.08
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,677.07,526.28
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,655.48,511.83
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,607.97,478.83
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,559.8,444.84
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,506.8,407.17
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,454.44,368.43
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,365.81,298.79
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,268.07,219.37
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,208.45,168.42
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,152.6,116.52
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,87.64,1.16
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,22.68,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,13.64,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,22.83,10.42
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,28.48,19.08
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,34.18,24.66
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,63.63,34.54
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,116.6,64.41
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,171.94,106.75
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,232.05,157.82
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,292.76,210.98
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,356.47,266.02
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,417.49,317.68
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,479.11,367.93
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,535.96,412.85
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,592.0,455.18
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,644.25,492.45
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,694.71,526.6
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,740.74,556.6
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,784.23,582.58
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,822.5,603.48
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,857.64,621.84
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,886.44,639.98
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,911.66,656.01
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,930.41,669.33
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,945.28,680.48
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,954.01,687.34
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,958.76,691.96
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,955.55,691.93
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,948.41,689.66
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,935.13,684.02
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,918.25,676.17
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,891.47,661.84
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,861.59,645.34
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,822.23,620.87
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,780.68,594.48
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,734.87,566.17
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,680.02,530.09
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,607.87,480.33
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,536.99,428.03
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,439.19,350.31
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,346.41,267.09
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,208.85,46.89
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,66.62,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,13.64,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,21.2,9.89
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,32.88,22.94
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,44.19,33.52
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,67.14,44.7
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,105.79,69.67
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,145.67,100.84
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,188.28,136.42
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,221.56,167.13
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,250.5,193.04
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,317.21,244.65
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,393.75,303.35
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,455.5,351.93
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,518.19,400.64
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,578.15,446.3
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,640.48,492.83
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,694.76,532.99
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,750.9,572.94
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,801.6,606.92
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,856.92,643.71
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,835.71,629.07
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,802.5,607.09
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,803.6,608.72
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,800.82,607.48
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,816.49,618.87
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,829.18,628.16
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,760.42,581.01
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,683.31,526.28
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,738.95,568.82
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,784.86,601.21
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,772.04,592.78
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,755.87,582.65
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,735.58,570.01
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,706.75,551.09
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,641.08,505.66
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,571.59,456.05
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,451.03,365.76
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,336.29,274.3
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,281.5,228.12
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,229.21,179.15
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,150.71,52.77
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,62.94,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,13.64,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,21.7,10.78
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,28.56,19.18
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,33.47,24.0
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,61.62,31.05
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,116.8,61.97
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,174.64,106.24
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,236.63,158.84
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,298.91,213.68
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,361.5,268.56
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,421.69,320.43
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,482.4,371.14
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,539.86,418.28
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,596.35,463.25
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,648.93,504.1
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,699.66,542.56
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,745.4,575.89
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,788.42,605.83
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,825.46,631.59
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,859.23,655.09
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,887.69,674.66
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,912.48,691.82
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,931.51,705.04
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,946.63,715.78
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,955.37,722.04
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,960.15,725.84
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,957.44,724.62
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,950.81,720.99
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,936.91,712.73
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,919.4,702.15
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,893.09,685.45
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,863.68,666.59
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,823.61,640.32
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,789.52,617.93
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,736.73,580.34
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,682.94,540.29
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,612.16,489.84
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,542.6,437.37
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,447.91,361.84
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,357.94,282.1
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,220.37,101.72
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,72.27,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,13.19,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,22.62,12.05
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,27.07,18.06
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,31.62,22.52
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,61.2,29.76
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,118.17,61.91
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,179.99,109.78
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,243.24,163.87
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,305.46,219.28
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,369.41,275.73
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,431.38,329.4
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,493.75,381.72
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,552.67,430.04
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,610.64,476.09
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,664.71,518.01
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,716.91,557.45
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,764.23,590.63
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,808.86,620.54
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,848.07,646.55
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,884.0,670.16
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,914.96,690.59
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,942.15,708.51
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,962.08,721.13
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,977.97,731.19
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,987.8,738.39
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,993.5,743.11
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,991.71,742.95
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,985.85,740.35
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,971.49,732.15
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,953.31,721.57
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,927.47,705.34
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,898.43,686.96
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,860.09,662.56
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,819.34,636.11
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,765.81,599.25
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,718.5,565.35
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,647.1,515.57
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,576.78,463.54
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,482.39,389.16
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,392.49,310.19
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,245.8,132.65
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,87.05,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,15.01,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,22.4,12.26
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,29.79,20.47
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,35.12,25.61
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,64.19,32.98
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,119.36,64.52
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,176.62,108.98
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,237.92,161.71
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,300.58,217.46
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,363.32,272.92
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,423.68,325.42
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,484.46,376.65
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,541.04,423.34
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,596.66,467.79
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,648.91,508.26
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,699.34,546.2
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,745.82,579.31
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,789.73,608.93
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,827.8,634.47
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,862.71,657.71
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,890.91,675.72
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,915.41,691.17
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,932.64,702.16
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,945.91,710.66
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,954.16,715.7
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,958.48,718.28
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,955.51,716.17
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,948.68,711.71
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,933.78,702.3
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,915.3,690.67
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,888.5,673.01
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,867.5,659.3
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,828.13,634.29
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,786.46,607.38
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,731.31,569.42
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,675.28,529.53
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,602.89,479.14
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,531.73,426.64
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,443.61,356.78
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,355.07,280.37
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,221.94,131.73
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,80.17,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,16.37,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,24.16,13.93
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,28.5,19.31
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,35.93,26.27
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,65.46,33.73
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,120.65,65.26
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,178.92,110.19
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,241.33,163.13
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,302.64,216.72
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,367.0,272.04
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,427.02,322.34
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,487.53,370.98
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,545.44,417.26
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,602.5,461.42
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,655.45,500.89
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,706.6,537.92
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,752.7,570.36
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,796.22,599.69
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,835.39,625.48
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,871.44,649.09
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,900.94,668.6
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,926.83,685.86
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,946.65,699.39
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,962.56,710.58
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,971.51,717.58
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,976.4,722.2
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,974.79,722.15
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,969.19,719.73
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,955.54,712.64
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,938.17,703.26
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,912.98,688.24
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,884.57,671.08
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,846.45,647.05
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,805.99,621.04
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,753.57,585.36
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,707.56,552.9
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,638.76,506.26
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,570.94,457.25
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,480.14,386.5
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,393.9,312.33
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,261.52,167.19
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,109.11,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.37,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,15.01,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,23.29,13.52
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,27.75,18.72
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,32.3,23.09
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,63.56,30.61
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,123.22,65.49
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,182.24,111.36
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,244.76,165.1
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,306.75,220.25
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,370.32,276.15
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,431.85,329.26
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,493.54,380.78
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,551.75,428.3
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,608.94,473.54
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,662.14,514.52
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,713.41,552.99
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,760.06,585.91
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,804.01,615.95
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,843.12,642.32
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,878.96,666.36
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,910.29,687.95
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,937.97,707.13
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,958.35,721.0
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,974.73,732.35
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,984.92,739.93
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,991.02,744.99
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,989.0,744.81
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,982.91,742.14
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,951.35,722.5
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,916.46,700.7
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,879.88,677.26
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,831.81,645.5
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,832.47,648.03
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,819.53,640.45
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,761.82,599.04
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,710.82,560.75
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,583.18,468.55
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,458.36,373.54
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,354.23,289.08
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,257.4,206.36
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,190.7,128.26
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,96.87,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,4.55,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,14.66,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,25.04,15.42
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,35.5,25.88
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,44.33,34.22
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,66.14,36.1
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,123.15,67.3
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,181.85,113.58
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,246.56,169.74
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,307.46,224.9
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,369.73,280.82
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,430.18,334.2
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,490.73,386.1
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,548.53,434.49
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,605.43,480.7
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,658.15,522.38
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,709.03,561.59
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,754.82,595.23
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,797.97,625.69
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,836.54,652.55
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,871.91,677.06
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,901.5,697.58
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,927.5,715.66
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,940.44,724.57
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,949.12,730.77
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,934.88,722.03
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,925.38,716.88
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,927.16,719.52
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,925.16,719.6
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,909.38,710.23
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,890.17,698.59
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,864.79,682.54
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,836.38,664.23
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,762.27,611.42
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,683.47,554.1
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,688.38,559.86
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,682.06,555.83
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,605.31,497.55
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,530.28,438.54
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,441.03,364.71
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,351.95,286.31
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,232.79,165.46
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,92.8,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,7.28,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,15.47,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,26.04,16.48
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,30.84,21.79
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,35.7,26.47
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,68.23,34.72
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,125.17,68.3
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,184.39,115.22
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,249.42,171.9
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,311.51,228.22
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,375.06,285.31
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,435.92,339.2
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,496.83,391.51
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,554.9,440.25
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,612.0,486.76
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,665.38,529.17
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,716.87,569.06
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,762.7,603.17
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,805.76,634.1
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,807.03,634.73
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,796.76,627.4
