Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,4,6,15,25.5,3.5,0.8,3.2,3.0,0.0,0.0
2018,3,4,6,30,51.0,7.0,0.8,3.5,6.0,0.0,0.0
2018,3,4,6,45,217.5,18.5,0.8,3.8,34.5,16.83,0.0
2018,3,4,7,0,384.0,30.0,0.8,4.1,63.0,25.07,15.4
2018,3,4,7,15,503.5,37.0,0.9,4.45,111.5,29.7,21.31
2018,3,4,7,30,623.0,44.0,1.0,4.8,160.0,37.59,28.99
2018,3,4,7,45,693.0,48.0,1.05,5.15,214.0,39.87,31.29
2018,3,4,8,0,763.0,52.0,1.1,5.5,268.0,48.63,39.37
2018,3,4,8,15,805.5,55.5,1.2,6.0,322.0,106.96,56.88
2018,3,4,8,30,848.0,59.0,1.3,6.5,376.0,174.1,106.16
2018,3,4,8,45,876.5,61.0,1.4,6.95,426.5,237.88,161.22
2018,3,4,9,0,905.0,63.0,1.5,7.4,477.0,304.22,221.39
2018,3,4,9,15,921.5,65.5,1.5,7.8,522.5,369.37,280.88
2018,3,4,9,30,938.0,68.0,1.5,8.2,568.0,435.09,339.35
2018,3,4,9,45,929.5,76.5,1.5,8.65,601.5,495.62,391.84
2018,3,4,10,0,921.0,85.0,1.5,9.1,635.0,553.42,439.95
2018,3,4,10,15,951.0,80.5,1.5,9.4,674.5,617.24,491.01
2018,3,4,10,30,981.0,76.0,1.5,9.7,714.0,681.61,540.7
2018,3,4,10,45,988.5,76.5,1.55,10.05,740.0,736.43,582.04
2018,3,4,11,0,996.0,77.0,1.6,10.4,766.0,789.09,619.4
2018,3,4,11,15,1000.0,77.5,1.6,10.6,783.5,836.71,651.3
2018,3,4,11,30,1004.0,78.0,1.6,10.8,801.0,881.39,680.8
2018,3,4,11,45,961.0,96.0,1.65,11.0,794.5,902.96,694.84
2018,3,4,12,0,918.0,114.0,1.7,11.2,788.0,918.12,704.84
2018,3,4,12,15,771.0,171.0,1.75,11.3,737.5,890.25,685.77
2018,3,4,12,30,624.0,228.0,1.8,11.4,687.0,838.18,649.1
2018,3,4,12,45,538.0,253.5,1.9,11.5,646.5,797.47,620.29
2018,3,4,13,0,452.0,279.0,2.0,11.6,606.0,756.13,590.16
2018,3,4,13,15,603.5,221.0,2.05,11.65,647.5,854.4,665.28
2018,3,4,13,30,755.0,163.0,2.1,11.7,689.0,947.66,730.84
2018,3,4,13,45,865.0,121.5,2.1,11.7,705.5,1006.96,771.12
2018,3,4,14,0,975.0,80.0,2.1,11.7,722.0,1056.62,804.96
2018,3,4,14,15,966.0,78.5,2.15,11.6,690.0,1043.47,797.87
2018,3,4,14,30,957.0,77.0,2.2,11.5,658.0,1026.31,788.93
2018,3,4,14,45,943.5,75.5,2.2,11.4,619.0,1001.03,773.94
2018,3,4,15,0,930.0,74.0,2.2,11.3,580.0,972.24,756.61
2018,3,4,15,15,911.5,72.0,2.2,11.3,535.0,934.95,733.03
2018,3,4,15,30,893.0,70.0,2.2,11.3,490.0,894.89,707.32
2018,3,4,15,45,866.5,67.5,2.2,10.9,440.5,853.23,681.09
2018,3,4,16,0,840.0,65.0,2.2,10.5,391.0,801.03,646.49
2018,3,4,16,15,801.5,61.0,1.95,9.75,338.0,736.0,600.1
2018,3,4,16,30,763.0,57.0,1.7,9.0,285.0,670.92,552.2
2018,3,4,16,45,628.0,57.5,1.5,8.25,221.5,548.74,458.13
2018,3,4,17,0,493.0,58.0,1.3,7.5,158.0,430.92,361.75
2018,3,4,17,15,280.5,46.5,1.35,6.95,100.0,259.07,216.8
2018,3,4,17,30,68.0,35.0,1.4,6.4,42.0,89.53,69.45
2018,3,4,17,45,43.5,20.0,1.4,5.85,23.5,50.9,9.03
2018,3,4,18,0,19.0,5.0,1.4,5.3,5.0,13.28,0.0
2018,3,4,18,15,9.5,2.5,1.4,5.35,2.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,5,6,15,31.5,3.5,1.55,1.35,3.0,0.0,0.0
2018,3,5,6,30,63.0,7.0,1.7,2.2,6.0,0.0,0.0
2018,3,5,6,45,244.0,19.0,1.8,3.05,38.0,17.28,0.0
2018,3,5,7,0,425.0,31.0,1.9,3.9,70.0,25.87,16.46
2018,3,5,7,15,537.5,38.0,1.95,4.65,119.5,33.33,24.6
2018,3,5,7,30,650.0,45.0,2.0,5.4,169.0,38.45,29.69
2018,3,5,7,45,713.5,50.0,2.1,6.1,224.0,41.58,32.72
2018,3,5,8,0,777.0,55.0,2.2,6.8,279.0,52.95,34.63
2018,3,5,8,15,816.5,59.0,2.15,7.55,333.0,112.52,60.5
2018,3,5,8,30,856.0,63.0,2.1,8.3,387.0,176.88,107.59
2018,3,5,8,45,881.5,65.0,2.05,9.1,437.0,244.31,165.64
2018,3,5,9,0,907.0,67.0,2.0,9.9,487.0,310.34,225.05
2018,3,5,9,15,927.0,69.0,1.85,10.5,533.5,376.45,284.49
2018,3,5,9,30,947.0,71.0,1.7,11.1,580.0,443.52,342.91
2018,3,5,9,45,962.0,72.0,1.55,11.7,620.5,508.03,397.01
2018,3,5,10,0,977.0,73.0,1.4,12.3,661.0,572.27,448.3
2018,3,5,10,15,985.5,74.5,1.35,12.7,694.0,632.78,495.4
2018,3,5,10,30,994.0,76.0,1.3,13.1,727.0,691.74,539.43
2018,3,5,10,45,1000.0,76.0,1.25,13.5,752.0,745.69,578.2
2018,3,5,11,0,1006.0,76.0,1.2,13.9,777.0,797.29,612.43
2018,3,5,11,15,1010.0,77.0,1.15,14.1,795.0,845.84,643.29
2018,3,5,11,30,1014.0,78.0,1.1,14.3,813.0,891.43,671.61
2018,3,5,11,45,1015.5,78.0,1.05,14.55,821.5,930.69,695.16
2018,3,5,12,0,1017.0,78.0,1.0,14.8,830.0,966.4,716.11
2018,3,5,12,15,1016.5,78.0,1.0,14.95,830.0,996.61,734.59
2018,3,5,12,30,1016.0,78.0,1.0,15.1,830.0,1022.87,750.59
2018,3,5,12,45,1015.0,77.5,0.95,15.2,822.5,1044.03,762.49
2018,3,5,13,0,1014.0,77.0,0.9,15.3,815.0,1061.02,771.84
2018,3,5,13,15,1009.0,76.5,0.9,15.35,797.5,1069.91,777.56
2018,3,5,13,30,1004.0,76.0,0.9,15.4,780.0,1074.45,780.87
2018,3,5,13,45,996.5,75.5,0.9,15.4,755.0,1072.23,780.34
2018,3,5,14,0,989.0,75.0,0.9,15.4,730.0,1065.74,777.43
2018,3,5,14,15,979.0,74.0,0.9,15.3,697.5,1052.01,770.49
2018,3,5,14,30,969.0,73.0,0.9,15.2,665.0,1034.25,761.22
2018,3,5,14,45,934.0,75.0,0.95,15.15,617.5,992.65,737.66
2018,3,5,15,0,899.0,77.0,1.0,15.1,570.0,948.29,712.23
2018,3,5,15,15,894.5,72.5,1.0,15.1,530.0,921.15,696.82
2018,3,5,15,30,890.0,68.0,1.0,15.1,490.0,890.56,678.74
2018,3,5,15,45,871.0,65.0,0.9,14.55,443.0,846.24,650.76
2018,3,5,16,0,852.0,62.0,0.8,14.0,396.0,807.8,626.48
2018,3,5,16,15,809.0,59.0,0.8,13.3,341.5,740.02,582.56
2018,3,5,16,30,766.0,56.0,0.8,12.6,287.0,672.52,537.18
2018,3,5,16,45,634.5,56.0,0.8,11.9,223.5,551.67,449.07
2018,3,5,17,0,503.0,56.0,0.8,11.2,160.0,435.61,358.3
2018,3,5,17,15,393.0,45.5,0.9,10.65,112.5,330.36,271.37
2018,3,5,17,30,283.0,35.0,1.0,10.1,65.0,235.16,187.03
2018,3,5,17,45,191.5,22.5,1.05,9.5,38.0,145.19,52.18
2018,3,5,18,0,100.0,10.0,1.1,8.9,11.0,55.08,0.0
2018,3,5,18,15,50.0,5.0,1.15,8.65,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,6,15,26.5,3.0,1.3,5.75,3.0,0.0,0.0
2018,3,6,6,30,53.0,6.0,1.3,6.4,6.0,5.46,0.0
2018,3,6,6,45,196.0,20.0,1.3,7.1,36.0,17.01,0.0
2018,3,6,7,0,339.0,34.0,1.3,7.8,66.0,28.39,18.63
2018,3,6,7,15,484.0,40.0,1.45,8.45,117.5,31.96,23.05
2018,3,6,7,30,629.0,46.0,1.6,9.1,169.0,39.13,29.9
2018,3,6,7,45,692.5,51.0,1.7,9.75,223.0,42.22,32.83
2018,3,6,8,0,756.0,56.0,1.8,10.4,277.0,55.04,34.9
2018,3,6,8,15,790.0,60.5,1.95,11.2,329.0,113.35,60.94
2018,3,6,8,30,824.0,65.0,2.1,12.0,381.0,175.76,106.56
2018,3,6,8,45,765.0,85.5,2.25,12.8,408.5,236.72,162.04
2018,3,6,9,0,706.0,106.0,2.4,13.6,436.0,286.63,209.74
2018,3,6,9,15,624.0,140.0,2.6,14.2,452.0,336.39,256.72
2018,3,6,9,30,542.0,174.0,2.8,14.8,468.0,372.86,290.74
2018,3,6,9,45,730.5,130.0,2.95,15.35,556.0,457.53,358.8
2018,3,6,10,0,919.0,86.0,3.1,15.9,644.0,557.4,438.38
2018,3,6,10,15,950.5,81.0,3.15,16.2,684.0,621.63,489.72
2018,3,6,10,30,982.0,76.0,3.2,16.5,724.0,686.54,540.27
2018,3,6,10,45,988.5,76.5,3.25,16.85,749.5,740.74,581.3
2018,3,6,11,0,995.0,77.0,3.3,17.2,775.0,792.69,618.1
2018,3,6,11,15,999.0,78.5,3.25,17.35,793.0,841.29,651.03
2018,3,6,11,30,1003.0,80.0,3.2,17.5,811.0,886.98,681.52
2018,3,6,11,45,976.0,92.0,3.2,17.7,810.5,915.1,699.75
2018,3,6,12,0,949.0,104.0,3.2,17.9,810.0,937.97,714.49
2018,3,6,12,15,891.5,128.0,3.1,18.0,791.5,949.86,721.33
2018,3,6,12,30,834.0,152.0,3.0,18.1,773.0,947.66,718.74
2018,3,6,12,45,771.0,175.5,2.95,18.2,745.0,940.75,713.58
2018,3,6,13,0,708.0,199.0,2.9,18.3,717.0,922.37,700.79
2018,3,6,13,15,814.5,152.5,2.75,18.3,736.5,979.61,739.13
2018,3,6,13,30,921.0,106.0,2.6,18.3,756.0,1030.4,771.79
2018,3,6,13,45,900.5,107.5,2.45,18.3,725.5,1017.75,762.19
2018,3,6,14,0,880.0,109.0,2.3,18.3,695.0,1011.77,757.79
2018,3,6,14,15,859.0,106.5,2.15,18.15,657.0,986.33,740.92
2018,3,6,14,30,838.0,104.0,2.0,18.0,619.0,957.35,721.94
2018,3,6,14,45,853.0,91.5,1.8,17.85,588.5,947.16,715.02
2018,3,6,15,0,868.0,79.0,1.6,17.7,558.0,922.9,698.44
2018,3,6,15,15,870.5,72.0,1.6,17.7,520.0,899.54,684.87
2018,3,6,15,30,873.0,65.0,1.6,17.7,482.0,872.36,668.63
2018,3,6,15,45,854.5,61.5,1.3,17.0,435.5,828.11,638.44
2018,3,6,16,0,836.0,58.0,1.0,16.3,389.0,781.8,606.29
2018,3,6,16,15,782.0,56.5,0.9,15.5,333.0,715.89,562.34
2018,3,6,16,30,728.0,55.0,0.8,14.7,277.0,643.13,511.93
2018,3,6,16,45,632.5,53.5,0.7,13.9,220.5,542.37,438.22
2018,3,6,17,0,537.0,52.0,0.6,13.1,164.0,453.6,368.98
2018,3,6,17,15,445.5,43.0,0.65,12.55,118.5,360.04,292.39
2018,3,6,17,30,354.0,34.0,0.7,12.0,73.0,274.59,216.98
2018,3,6,17,45,217.0,22.0,0.75,11.45,42.0,159.53,71.55
2018,3,6,18,0,80.0,10.0,0.8,10.9,11.0,45.89,0.0
2018,3,6,18,15,40.0,5.0,0.8,10.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,6,15,4.0,2.0,1.15,8.0,2.0,0.0,0.0
2018,3,7,6,30,8.0,4.0,1.1,8.2,4.0,3.64,0.0
2018,3,7,6,45,4.0,14.5,1.1,8.4,14.5,12.78,0.0
2018,3,7,7,0,0.0,25.0,1.1,8.6,25.0,22.05,13.38
2018,3,7,7,15,0.0,40.0,1.15,9.15,40.0,34.85,25.64
2018,3,7,7,30,0.0,55.0,1.2,9.7,55.0,47.55,37.46
2018,3,7,7,45,0.5,61.5,1.3,10.25,61.5,53.59,43.04
2018,3,7,8,0,1.0,68.0,1.4,10.8,68.0,59.56,46.06
2018,3,7,8,15,5.5,86.0,1.6,11.35,88.0,75.29,59.13
2018,3,7,8,30,10.0,104.0,1.8,11.9,108.0,91.82,72.61
2018,3,7,8,45,8.0,113.0,1.95,12.5,116.5,100.28,79.43
2018,3,7,9,0,6.0,122.0,2.1,13.1,125.0,108.46,85.94
2018,3,7,9,15,6.5,133.5,2.25,13.75,137.0,119.37,94.55
2018,3,7,9,30,7.0,145.0,2.4,14.4,149.0,130.4,103.17
2018,3,7,9,45,136.0,202.5,2.55,15.05,285.5,244.5,194.73
2018,3,7,10,0,265.0,260.0,2.7,15.7,422.0,375.92,297.99
2018,3,7,10,15,442.5,230.0,2.75,16.1,517.0,473.58,374.4
2018,3,7,10,30,620.0,200.0,2.8,16.5,612.0,586.75,461.61
2018,3,7,10,45,702.5,177.5,2.85,16.9,660.5,655.88,513.92
2018,3,7,11,0,785.0,155.0,2.9,17.3,709.0,729.34,568.66
2018,3,7,11,15,885.5,116.5,2.95,17.55,755.5,801.6,621.01
2018,3,7,11,30,986.0,78.0,3.0,17.8,802.0,873.4,670.11
2018,3,7,11,45,988.5,78.0,3.05,18.0,811.0,912.42,695.98
2018,3,7,12,0,991.0,78.0,3.1,18.2,820.0,948.04,719.66
2018,3,7,12,15,992.5,77.5,3.1,18.25,821.0,978.64,739.93
2018,3,7,12,30,994.0,77.0,3.1,18.3,822.0,1005.47,757.69
2018,3,7,12,45,994.5,76.0,3.1,18.35,815.0,1026.88,771.89
2018,3,7,13,0,995.0,75.0,3.1,18.4,808.0,1044.23,783.53
2018,3,7,13,15,991.5,74.5,3.05,18.35,791.5,1054.16,790.24
2018,3,7,13,30,988.0,74.0,3.0,18.3,775.0,1059.84,794.36
2018,3,7,13,45,982.5,73.0,2.9,18.3,751.0,1058.71,793.53
2018,3,7,14,0,977.0,72.0,2.8,18.3,727.0,1053.36,790.12
2018,3,7,14,15,967.5,71.0,2.75,18.1,695.0,1039.94,782.67
2018,3,7,14,30,958.0,70.0,2.7,17.9,663.0,1022.54,772.77
2018,3,7,14,45,945.0,69.0,2.65,17.75,624.5,997.96,758.04
2018,3,7,15,0,932.0,68.0,2.6,17.6,586.0,969.86,741.02
2018,3,7,15,15,915.0,66.0,2.6,17.6,541.5,933.48,718.36
2018,3,7,15,30,898.0,64.0,2.6,17.6,497.0,894.25,693.56
2018,3,7,15,45,872.5,62.0,2.3,16.85,447.5,845.14,660.88
2018,3,7,16,0,847.0,60.0,2.0,16.1,398.0,794.4,626.44
2018,3,7,16,15,810.5,56.5,1.85,15.15,345.0,739.13,589.55
2018,3,7,16,30,774.0,53.0,1.7,14.2,292.0,675.73,545.25
2018,3,7,16,45,719.0,48.5,1.5,13.25,238.5,598.16,487.86
2018,3,7,17,0,664.0,44.0,1.3,12.3,185.0,523.05,429.34
2018,3,7,17,15,569.0,38.0,1.35,11.65,135.0,424.3,347.71
2018,3,7,17,30,474.0,32.0,1.4,11.0,85.0,332.36,265.89
2018,3,7,17,45,295.5,21.5,1.45,10.35,49.0,200.88,106.12
2018,3,7,18,0,117.0,11.0,1.5,9.7,13.0,63.83,0.0
2018,3,7,18,15,58.5,5.5,1.45,9.6,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,8,6,15,16.0,4.0,0.55,10.25,4.0,0.0,0.0
2018,3,8,6,30,32.0,8.0,0.5,10.6,8.0,7.28,0.0
2018,3,8,6,45,85.0,22.5,0.45,11.0,30.0,18.21,0.93
2018,3,8,7,0,138.0,37.0,0.4,11.4,52.0,29.62,19.9
2018,3,8,7,15,186.5,55.5,0.4,11.75,87.0,43.65,33.25
2018,3,8,7,30,235.0,74.0,0.4,12.1,122.0,57.27,45.83
2018,3,8,7,45,280.0,91.0,0.4,12.5,164.0,69.44,56.8
2018,3,8,8,0,325.0,108.0,0.4,12.9,206.0,84.67,62.77
2018,3,8,8,15,310.5,131.0,0.55,13.4,238.5,128.9,91.37
2018,3,8,8,30,296.0,154.0,0.7,13.9,271.0,168.67,122.64
2018,3,8,8,45,333.0,169.0,0.85,14.4,316.0,211.84,156.93
2018,3,8,9,0,370.0,184.0,1.0,14.9,361.0,259.57,195.97
2018,3,8,9,15,555.0,152.5,1.15,15.35,445.5,323.97,245.44
2018,3,8,9,30,740.0,121.0,1.3,15.8,530.0,409.76,313.2
2018,3,8,9,45,809.0,107.0,1.45,16.25,582.5,476.71,367.79
2018,3,8,10,0,878.0,93.0,1.6,16.7,635.0,546.97,423.97
2018,3,8,10,15,895.5,92.5,1.7,17.0,669.5,605.67,470.16
2018,3,8,10,30,913.0,92.0,1.8,17.3,704.0,663.91,514.73
2018,3,8,10,45,937.5,87.0,1.9,17.6,735.0,721.54,557.83
2018,3,8,11,0,962.0,82.0,2.0,17.9,766.0,778.52,598.03
2018,3,8,11,15,967.5,82.0,2.1,18.05,783.5,825.3,629.9
2018,3,8,11,30,973.0,82.0,2.2,18.2,801.0,869.34,659.74
2018,3,8,11,45,976.5,81.5,2.3,18.4,810.0,908.21,685.8
2018,3,8,12,0,980.0,81.0,2.4,18.6,819.0,943.77,709.6
2018,3,8,12,15,967.0,86.0,2.45,18.65,814.5,967.18,725.19
2018,3,8,12,30,954.0,91.0,2.5,18.7,810.0,986.25,738.1
2018,3,8,12,45,801.5,145.5,2.55,18.7,745.5,933.52,703.21
2018,3,8,13,0,649.0,200.0,2.6,18.7,681.0,869.27,660.66
2018,3,8,13,15,632.0,202.0,2.6,18.65,662.0,866.44,659.9
2018,3,8,13,30,615.0,204.0,2.6,18.6,643.0,860.25,656.41
2018,3,8,13,45,641.5,188.5,2.55,18.5,633.5,875.0,667.31
2018,3,8,14,0,668.0,173.0,2.5,18.4,624.0,886.3,675.78
2018,3,8,14,15,647.0,168.5,2.45,18.25,589.0,859.84,658.5
2018,3,8,14,30,626.0,164.0,2.4,18.1,554.0,830.56,639.6
2018,3,8,14,45,690.0,138.5,2.35,17.95,544.5,855.91,659.0
2018,3,8,15,0,754.0,113.0,2.3,17.8,535.0,874.74,673.46
2018,3,8,15,15,819.5,90.5,2.3,17.8,516.5,887.37,683.93
2018,3,8,15,30,885.0,68.0,2.3,17.8,498.0,888.84,686.89
2018,3,8,15,45,861.0,65.5,2.1,17.2,449.0,840.69,654.97
2018,3,8,16,0,837.0,63.0,1.9,16.6,400.0,798.83,627.43
2018,3,8,16,15,759.5,65.0,1.7,15.8,340.0,710.26,565.65
2018,3,8,16,30,682.0,67.0,1.5,15.0,280.0,629.33,507.78
2018,3,8,16,45,559.0,64.5,1.3,14.2,218.0,509.76,417.53
2018,3,8,17,0,436.0,62.0,1.1,13.4,156.0,398.41,328.15
2018,3,8,17,15,432.5,47.5,1.1,12.7,119.5,357.43,292.95
2018,3,8,17,30,429.0,33.0,1.1,12.0,83.0,316.13,252.48
2018,3,8,17,45,248.5,21.5,1.1,11.35,47.0,178.08,102.91
2018,3,8,18,0,68.0,10.0,1.1,10.7,11.0,40.38,0.0
2018,3,8,18,15,34.0,5.0,1.1,10.5,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,9,6,15,41.0,4.5,0.9,8.7,5.0,0.0,0.0
2018,3,9,6,30,82.0,9.0,1.0,9.1,10.0,8.19,0.0
2018,3,9,6,45,241.5,21.5,1.15,9.45,44.0,17.89,3.63
2018,3,9,7,0,401.0,34.0,1.3,9.8,78.0,27.79,18.57
2018,3,9,7,15,490.5,41.0,1.2,10.35,124.0,32.31,23.34
2018,3,9,7,30,580.0,48.0,1.1,10.9,170.0,36.84,27.72
2018,3,9,7,45,653.5,52.0,1.05,11.5,225.0,42.44,32.83
2018,3,9,8,0,727.0,56.0,1.0,12.1,280.0,59.19,34.97
2018,3,9,8,15,770.5,58.5,1.1,12.65,333.0,115.03,61.55
2018,3,9,8,30,814.0,61.0,1.2,13.2,386.0,176.13,106.52
2018,3,9,8,45,823.0,68.5,1.3,13.75,431.5,239.14,160.98
2018,3,9,9,0,832.0,76.0,1.4,14.3,477.0,302.63,217.64
2018,3,9,9,15,750.5,108.5,1.5,14.65,495.5,355.58,267.54
2018,3,9,9,30,669.0,141.0,1.6,15.0,514.0,400.76,308.75
2018,3,9,9,45,783.0,114.5,1.7,15.35,580.0,473.46,367.74
2018,3,9,10,0,897.0,88.0,1.8,15.7,646.0,554.01,431.84
2018,3,9,10,15,871.5,103.5,1.8,15.9,668.0,605.66,472.31
2018,3,9,10,30,846.0,119.0,1.8,16.1,690.0,652.65,507.95
2018,3,9,10,45,793.0,147.0,1.8,16.25,697.0,688.49,533.95
2018,3,9,11,0,740.0,175.0,1.8,16.4,704.0,719.94,555.82
2018,3,9,11,15,762.0,170.5,1.85,16.55,726.5,768.26,590.85
2018,3,9,11,30,784.0,166.0,1.9,16.7,749.0,815.61,624.04
2018,3,9,11,45,739.0,187.0,2.0,16.85,741.5,831.92,635.05
2018,3,9,12,0,694.0,208.0,2.1,17.0,734.0,842.43,642.15
2018,3,9,12,15,573.5,258.5,2.15,17.05,693.0,805.32,614.14
2018,3,9,12,30,453.0,309.0,2.2,17.1,652.0,764.94,583.6
2018,3,9,12,45,415.5,318.0,2.25,17.15,630.5,739.21,565.87
2018,3,9,13,0,378.0,327.0,2.3,17.2,609.0,724.36,555.22
2018,3,9,13,15,399.5,314.5,2.3,17.05,606.5,740.41,568.28
2018,3,9,13,30,421.0,302.0,2.3,16.9,604.0,754.76,579.97
2018,3,9,13,45,414.0,293.5,2.3,16.75,582.5,743.67,573.11
2018,3,9,14,0,407.0,285.0,2.3,16.6,561.0,730.52,565.04
2018,3,9,14,15,341.5,285.5,2.25,16.4,510.0,668.67,520.27
2018,3,9,14,30,276.0,286.0,2.2,16.2,459.0,606.37,474.73
2018,3,9,14,45,226.0,273.0,2.15,16.0,409.0,524.63,414.86
2018,3,9,15,0,176.0,260.0,2.1,15.8,359.0,462.13,367.96
2018,3,9,15,15,176.5,239.0,2.1,15.8,332.0,437.25,350.54
2018,3,9,15,30,177.0,218.0,2.1,15.8,305.0,411.44,331.99
2018,3,9,15,45,184.5,194.5,2.05,15.2,277.0,387.55,315.54
2018,3,9,16,0,192.0,171.0,2.0,14.6,249.0,362.25,297.61
2018,3,9,16,15,195.0,148.5,1.85,14.0,219.0,333.24,275.91
2018,3,9,16,30,198.0,126.0,1.7,13.4,189.0,317.22,263.89
2018,3,9,16,45,173.5,105.0,1.55,12.75,153.0,267.48,223.22
2018,3,9,17,0,149.0,84.0,1.4,12.1,117.0,206.91,172.57
2018,3,9,17,15,118.0,64.0,1.35,11.65,85.5,158.64,130.43
2018,3,9,17,30,87.0,44.0,1.3,11.2,54.0,112.58,88.96
2018,3,9,17,45,58.0,26.5,1.25,10.75,32.0,69.67,40.57
2018,3,9,18,0,29.0,9.0,1.2,10.3,10.0,21.53,0.0
2018,3,9,18,15,14.5,4.5,1.1,10.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.55,8.75,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.5,8.9,2.0,1.82,0.0
2018,3,10,6,45,0.0,5.5,0.45,9.05,5.5,4.82,0.0
2018,3,10,7,0,0.0,9.0,0.4,9.2,9.0,7.9,1.32
2018,3,10,7,15,0.0,12.5,0.55,9.45,12.5,10.97,4.29
2018,3,10,7,30,0.0,16.0,0.7,9.7,16.0,14.06,7.2
2018,3,10,7,45,0.0,40.5,0.8,9.9,40.5,35.7,26.99
2018,3,10,8,0,0.0,65.0,0.9,10.1,65.0,57.32,44.29
2018,3,10,8,15,0.0,86.0,1.0,10.35,86.0,75.04,59.31
2018,3,10,8,30,0.0,107.0,1.1,10.6,107.0,92.96,74.28
2018,3,10,8,45,0.0,102.5,1.2,10.8,102.5,89.91,71.36
2018,3,10,9,0,0.0,98.0,1.3,11.0,98.0,86.43,68.14
2018,3,10,9,15,0.0,73.0,1.35,11.3,73.0,64.59,49.44
2018,3,10,9,30,0.0,48.0,1.4,11.6,48.0,42.42,30.51
2018,3,10,9,45,0.0,50.5,1.5,11.85,50.5,44.65,32.29
2018,3,10,10,0,0.0,53.0,1.6,12.1,53.0,46.89,34.05
2018,3,10,10,15,1.0,82.0,1.7,12.3,82.5,73.26,56.01
2018,3,10,10,30,2.0,111.0,1.8,12.5,112.0,99.81,77.84
2018,3,10,10,45,1.0,84.5,1.9,12.65,85.0,75.63,57.65
2018,3,10,11,0,0.0,58.0,2.0,12.8,58.0,51.4,37.42
2018,3,10,11,15,1.0,99.0,2.05,12.95,99.5,88.72,68.31
2018,3,10,11,30,2.0,140.0,2.1,13.1,141.0,126.75,99.34
2018,3,10,11,45,6.5,178.5,2.15,13.3,183.0,166.18,131.24
2018,3,10,12,0,11.0,217.0,2.2,13.5,225.0,206.7,163.63
2018,3,10,12,15,7.5,182.5,2.15,13.55,188.0,171.83,135.47
2018,3,10,12,30,4.0,148.0,2.1,13.6,151.0,136.81,107.16
2018,3,10,12,45,2.0,136.5,2.05,13.65,138.0,124.46,97.13
2018,3,10,13,0,0.0,125.0,2.0,13.7,125.0,111.99,86.94
2018,3,10,13,15,0.0,107.5,1.95,13.6,107.5,95.86,73.87
2018,3,10,13,30,0.0,90.0,1.9,13.5,90.0,79.88,60.85
2018,3,10,13,45,0.0,88.0,1.85,13.35,88.0,78.08,59.5
2018,3,10,14,0,0.0,86.0,1.8,13.2,86.0,76.28,58.13
2018,3,10,14,15,0.0,86.0,1.75,13.1,86.0,76.25,58.25
2018,3,10,14,30,0.0,86.0,1.7,13.0,86.0,76.23,58.37
2018,3,10,14,45,0.0,86.5,1.65,12.9,86.5,76.65,58.89
2018,3,10,15,0,0.0,87.0,1.6,12.8,87.0,77.07,59.43
2018,3,10,15,15,0.0,88.0,1.6,12.8,88.0,77.94,60.34
2018,3,10,15,30,0.0,89.0,1.6,12.8,89.0,79.1,61.51
2018,3,10,15,45,0.0,86.5,1.35,12.5,86.5,77.02,60.04
2018,3,10,16,0,0.0,84.0,1.1,12.2,84.0,75.1,58.69
2018,3,10,16,15,0.0,70.5,1.0,11.95,70.5,62.33,48.06
2018,3,10,16,30,0.0,57.0,0.9,11.7,57.0,50.34,37.95
2018,3,10,16,45,0.0,33.0,0.75,11.45,33.0,29.06,19.65
2018,3,10,17,0,0.0,9.0,0.6,11.2,9.0,7.9,1.23
2018,3,10,17,15,0.0,7.5,0.6,11.05,7.5,6.58,0.03
2018,3,10,17,30,0.0,6.0,0.6,10.9,6.0,5.26,0.0
2018,3,10,17,45,0.0,4.0,0.6,10.75,4.0,3.5,0.0
2018,3,10,18,0,0.0,2.0,0.6,10.6,2.0,1.82,0.0
2018,3,10,18,15,0.0,1.0,0.65,10.55,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,6,15,61.0,7.0,1.6,7.6,8.0,0.0,0.0
2018,3,11,6,30,122.0,14.0,1.6,7.9,16.0,12.73,0.0
2018,3,11,6,45,277.0,25.0,1.6,8.15,52.0,20.89,9.03
2018,3,11,7,0,432.0,36.0,1.6,8.4,88.0,29.28,20.24
2018,3,11,7,15,526.0,43.5,1.6,8.85,138.0,34.23,25.3
2018,3,11,7,30,620.0,51.0,1.6,9.3,188.0,39.15,30.02
2018,3,11,7,45,677.5,55.5,1.6,9.75,241.0,45.28,35.64
2018,3,11,8,0,735.0,60.0,1.6,10.2,294.0,66.0,38.88
2018,3,11,8,15,773.0,63.5,1.55,10.85,346.5,122.95,67.94
2018,3,11,8,30,811.0,67.0,1.5,11.5,399.0,184.5,114.41
2018,3,11,8,45,837.5,70.0,1.4,12.2,448.5,247.36,168.42
2018,3,11,9,0,864.0,73.0,1.3,12.9,498.0,315.69,228.41
2018,3,11,9,15,884.0,74.5,1.15,13.7,543.5,379.08,283.59
2018,3,11,9,30,904.0,76.0,1.0,14.5,589.0,443.45,337.47
2018,3,11,9,45,867.5,92.0,0.85,15.25,611.0,495.06,379.55
2018,3,11,10,0,831.0,108.0,0.7,16.0,633.0,542.74,415.93
2018,3,11,10,15,828.5,116.5,0.65,16.45,661.5,597.17,456.32
2018,3,11,10,30,826.0,125.0,0.6,16.9,690.0,649.45,493.32
2018,3,11,10,45,831.0,128.0,0.5,17.3,713.5,699.1,526.57
2018,3,11,11,0,836.0,131.0,0.4,17.7,737.0,746.85,557.12
2018,3,11,11,15,861.5,125.5,0.45,17.95,762.0,799.58,591.82
2018,3,11,11,30,887.0,120.0,0.5,18.2,787.0,845.09,620.74
2018,3,11,11,45,875.5,127.5,0.55,18.45,792.0,884.18,645.36
2018,3,11,12,0,864.0,135.0,0.6,18.7,797.0,913.21,663.52
2018,3,11,12,15,832.5,151.5,0.65,18.8,789.5,929.65,674.23
2018,3,11,12,30,801.0,168.0,0.7,18.9,782.0,940.92,681.97
2018,3,11,12,45,771.5,179.5,0.75,19.05,766.0,951.99,689.66
2018,3,11,13,0,742.0,191.0,0.8,19.2,750.0,952.3,690.67
2018,3,11,13,15,723.0,193.5,0.8,19.15,728.5,949.0,689.2
2018,3,11,13,30,704.0,196.0,0.8,19.1,707.0,941.96,685.56
2018,3,11,13,45,671.5,199.5,0.8,19.1,674.5,919.07,671.81
2018,3,11,14,0,639.0,203.0,0.8,19.1,642.0,892.73,656.08
2018,3,11,14,15,655.5,186.0,0.8,18.9,618.5,889.8,656.15
2018,3,11,14,30,672.0,169.0,0.8,18.7,595.0,883.06,653.57
2018,3,11,14,45,631.0,168.0,0.8,18.55,549.5,835.03,623.74
2018,3,11,15,0,590.0,167.0,0.8,18.4,504.0,785.09,592.71
2018,3,11,15,15,580.0,155.0,0.8,18.4,465.0,750.59,571.44
2018,3,11,15,30,570.0,143.0,0.8,18.4,426.0,713.83,548.13
2018,3,11,15,45,568.0,128.0,0.85,17.7,386.5,678.68,527.61
2018,3,11,16,0,566.0,113.0,0.9,17.0,347.0,641.11,504.69
2018,3,11,16,15,598.0,94.0,0.9,16.35,312.5,623.76,495.24
2018,3,11,16,30,630.0,75.0,0.9,15.7,278.0,601.11,481.08
2018,3,11,16,45,578.0,65.5,0.95,15.05,226.5,525.1,426.09
2018,3,11,17,0,526.0,56.0,1.0,14.4,175.0,451.91,369.43
2018,3,11,17,15,445.0,47.0,0.95,13.85,129.5,364.8,297.58
2018,3,11,17,30,364.0,38.0,0.9,13.3,84.0,284.67,227.75
2018,3,11,17,45,223.0,26.0,0.85,12.8,50.0,173.08,117.12
2018,3,11,18,0,82.0,14.0,0.8,12.3,16.0,50.47,0.0
2018,3,11,18,15,41.0,7.0,0.75,12.1,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,12,6,15,11.0,2.5,1.5,9.7,3.0,0.0,0.0
2018,3,12,6,30,22.0,5.0,1.7,10.5,6.0,4.55,0.0
2018,3,12,6,45,11.0,14.5,1.95,11.25,15.0,13.02,4.06
2018,3,12,7,0,0.0,24.0,2.2,12.0,24.0,21.14,12.88
2018,3,12,7,15,3.5,41.0,2.4,12.6,42.0,36.11,26.6
2018,3,12,7,30,7.0,58.0,2.6,13.2,60.0,50.42,39.6
2018,3,12,7,45,214.5,75.5,2.85,13.85,144.5,58.35,46.67
2018,3,12,8,0,422.0,93.0,3.1,14.5,229.0,79.63,54.52
2018,3,12,8,15,465.0,83.5,3.3,14.95,256.5,107.98,66.72
2018,3,12,8,30,508.0,74.0,3.5,15.4,284.0,140.49,90.09
2018,3,12,8,45,337.5,133.5,3.75,15.9,280.0,186.51,136.84
2018,3,12,9,0,167.0,193.0,4.0,16.4,276.0,212.25,164.89
2018,3,12,9,15,187.0,214.0,4.05,16.7,314.5,250.38,196.06
2018,3,12,9,30,207.0,235.0,4.1,17.0,353.0,291.15,229.12
2018,3,12,9,45,197.0,254.5,4.2,17.3,373.0,319.1,251.92
2018,3,12,10,0,187.0,274.0,4.3,17.6,393.0,345.97,273.33
2018,3,12,10,15,339.5,264.5,4.3,17.85,493.5,444.12,350.85
2018,3,12,10,30,492.0,255.0,4.3,18.1,594.0,559.72,440.38
2018,3,12,10,45,494.5,258.0,4.3,18.3,609.0,593.82,466.05
2018,3,12,11,0,497.0,261.0,4.3,18.5,624.0,626.69,490.69
2018,3,12,11,15,389.0,276.5,4.25,18.65,564.5,585.39,458.1
2018,3,12,11,30,281.0,292.0,4.2,18.8,505.0,523.65,410.06
2018,3,12,11,45,294.5,319.0,4.2,18.9,544.0,577.03,449.96
2018,3,12,12,0,308.0,346.0,4.2,19.0,583.0,630.98,489.27
2018,3,12,12,15,254.5,351.0,4.15,19.0,547.0,601.79,466.29
2018,3,12,12,30,201.0,356.0,4.1,19.0,511.0,553.7,429.75
2018,3,12,12,45,125.5,337.5,4.1,19.0,434.0,470.31,365.92
2018,3,12,13,0,50.0,319.0,4.1,19.0,357.0,366.42,285.27
2018,3,12,13,15,52.0,314.5,4.05,18.9,353.0,366.81,286.31
2018,3,12,13,30,54.0,310.0,4.0,18.8,349.0,367.05,286.96
2018,3,12,13,45,52.5,305.5,3.95,18.7,342.5,363.68,284.77
2018,3,12,14,0,51.0,301.0,3.9,18.6,336.0,360.23,282.57
2018,3,12,14,15,46.5,284.0,3.85,18.4,315.0,339.25,266.94
2018,3,12,14,30,42.0,267.0,3.8,18.2,294.0,317.98,251.06
2018,3,12,14,45,30.0,231.5,3.7,18.05,250.0,267.55,211.84
2018,3,12,15,0,18.0,196.0,3.6,17.9,206.0,202.85,160.7
2018,3,12,15,15,32.5,189.0,3.6,17.9,206.0,224.8,179.52
2018,3,12,15,30,47.0,182.0,3.6,17.9,206.0,231.89,186.3
2018,3,12,15,45,30.5,143.0,3.45,17.25,158.0,172.68,138.72
2018,3,12,16,0,14.0,104.0,3.3,16.6,110.0,107.0,84.75
2018,3,12,16,15,7.0,65.5,3.1,16.05,68.5,63.48,48.48
2018,3,12,16,30,0.0,27.0,2.9,15.5,27.0,23.77,14.69
2018,3,12,16,45,0.0,18.0,2.7,15.0,18.0,15.82,7.95
2018,3,12,17,0,0.0,9.0,2.5,14.5,9.0,7.9,1.13
2018,3,12,17,15,0.0,9.5,2.55,14.15,9.5,8.34,1.46
2018,3,12,17,30,0.0,10.0,2.6,13.8,10.0,8.77,1.69
2018,3,12,17,45,0.0,6.0,2.6,13.45,6.0,5.26,0.0
2018,3,12,18,0,0.0,2.0,2.6,13.1,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.65,12.95,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.9,11.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,12.1,2.0,1.82,0.0
2018,3,13,6,45,9.5,5.5,2.45,12.45,6.5,5.05,0.0
2018,3,13,7,0,19.0,9.0,2.7,12.8,11.0,7.57,0.99
2018,3,13,7,15,40.0,10.5,2.9,13.0,18.5,7.74,1.27
2018,3,13,7,30,61.0,12.0,3.1,13.2,26.0,8.74,2.23
2018,3,13,7,45,30.5,16.0,3.3,13.4,23.0,12.92,6.01
2018,3,13,8,0,0.0,20.0,3.5,13.6,20.0,17.59,9.52
2018,3,13,8,15,0.0,27.0,3.7,13.75,27.0,23.78,14.78
2018,3,13,8,30,0.0,34.0,3.9,13.9,34.0,29.97,20.0
2018,3,13,8,45,0.5,86.5,4.1,14.05,87.0,76.54,59.27
2018,3,13,9,0,1.0,139.0,4.3,14.2,140.0,121.59,96.58
2018,3,13,9,15,1.5,150.5,4.4,14.3,151.5,132.31,105.06
2018,3,13,9,30,2.0,162.0,4.5,14.4,163.0,143.16,113.64
2018,3,13,9,45,4.0,172.0,4.6,14.45,174.5,153.53,121.84
2018,3,13,10,0,6.0,182.0,4.7,14.5,186.0,164.18,130.26
2018,3,13,10,15,18.0,227.5,4.75,14.45,240.0,212.49,169.34
2018,3,13,10,30,30.0,273.0,4.8,14.4,294.0,267.69,213.52
2018,3,13,10,45,22.5,252.0,4.8,14.35,268.0,241.28,192.06
2018,3,13,11,0,15.0,231.0,4.8,14.3,242.0,218.48,173.56
2018,3,13,11,15,13.5,229.5,4.75,14.25,239.5,217.26,172.46
2018,3,13,11,30,12.0,228.0,4.7,14.2,237.0,215.81,171.18
2018,3,13,11,45,13.0,231.5,4.65,14.15,241.5,220.97,175.3
2018,3,13,12,0,14.0,235.0,4.6,14.1,246.0,226.18,179.48
2018,3,13,12,15,15.0,232.0,4.55,14.0,243.5,225.26,178.84
2018,3,13,12,30,16.0,229.0,4.5,13.9,241.0,224.31,178.22
2018,3,13,12,45,9.0,170.5,4.4,13.85,177.5,162.84,128.59
2018,3,13,13,0,2.0,112.0,4.3,13.8,114.0,101.93,78.82
2018,3,13,13,15,5.0,140.0,4.2,13.7,144.0,130.93,102.83
2018,3,13,13,30,8.0,168.0,4.1,13.6,174.0,160.64,127.27
2018,3,13,13,45,5.5,147.0,4.0,13.55,151.0,138.41,109.18
2018,3,13,14,0,3.0,126.0,3.9,13.5,128.0,116.2,91.07
2018,3,13,14,15,18.0,121.0,3.85,13.5,132.5,133.76,106.45
2018,3,13,14,30,33.0,116.0,3.8,13.5,137.0,143.54,115.42
2018,3,13,14,45,32.5,108.5,3.7,13.45,128.0,135.33,108.9
2018,3,13,15,0,32.0,101.0,3.6,13.4,119.0,126.97,102.25
2018,3,13,15,15,16.0,73.5,3.6,13.4,82.5,83.9,65.9
2018,3,13,15,30,0.0,46.0,3.6,13.4,46.0,40.62,28.88
2018,3,13,15,45,0.0,43.0,3.4,13.15,43.0,37.95,26.77
2018,3,13,16,0,0.0,40.0,3.2,12.9,40.0,35.28,24.63
2018,3,13,16,15,29.0,52.5,2.9,12.55,62.0,71.76,57.18
2018,3,13,16,30,58.0,65.0,2.6,12.2,84.0,116.24,96.22
2018,3,13,16,45,29.0,39.0,2.25,11.85,48.5,63.26,50.01
2018,3,13,17,0,0.0,13.0,1.9,11.5,13.0,11.42,4.26
2018,3,13,17,15,34.0,11.0,1.75,10.95,15.5,36.39,26.59
2018,3,13,17,30,68.0,9.0,1.6,10.4,18.0,63.46,49.2
2018,3,13,17,45,95.0,12.5,1.4,9.85,19.0,80.27,56.26
2018,3,13,18,0,122.0,16.0,1.2,9.3,20.0,70.71,0.0
2018,3,13,18,15,61.0,8.0,1.25,9.1,10.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,14,6,15,2.0,4.0,1.0,7.15,4.0,0.0,0.0
2018,3,14,6,30,4.0,8.0,1.2,7.6,8.0,7.28,0.0
2018,3,14,6,45,3.0,23.5,1.4,8.0,23.5,20.58,11.2
2018,3,14,7,0,2.0,39.0,1.6,8.4,39.0,33.73,24.47
2018,3,14,7,15,9.0,58.5,1.75,8.7,60.5,49.82,39.51
2018,3,14,7,30,16.0,78.0,1.9,9.0,82.0,65.75,54.2
2018,3,14,7,45,51.5,92.0,2.0,9.3,108.5,75.5,63.01
2018,3,14,8,0,87.0,106.0,2.1,9.6,135.0,87.12,68.06
2018,3,14,8,15,55.5,87.5,2.25,9.75,107.0,78.74,60.14
2018,3,14,8,30,24.0,69.0,2.4,9.9,79.0,64.78,49.25
2018,3,14,8,45,12.0,55.0,2.5,10.1,60.0,51.78,38.54
2018,3,14,9,0,0.0,41.0,2.6,10.3,41.0,36.19,25.49
2018,3,14,9,15,0.0,37.5,2.6,10.35,37.5,33.11,22.77
2018,3,14,9,30,0.0,34.0,2.6,10.4,34.0,30.03,20.05
2018,3,14,9,45,0.0,40.0,2.6,10.45,40.0,35.36,24.52
2018,3,14,10,0,0.0,46.0,2.6,10.5,46.0,40.69,28.97
2018,3,14,10,15,0.0,63.5,2.55,10.55,63.5,56.25,42.01
2018,3,14,10,30,0.0,81.0,2.5,10.6,81.0,71.84,54.98
