Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,1.5,118.0,2.5,10.65,119.0,105.93,83.28
2018,3,14,11,0,3.0,155.0,2.5,10.7,157.0,140.54,111.67
2018,3,14,11,15,22.5,216.0,2.45,10.75,233.0,217.96,174.97
2018,3,14,11,30,42.0,277.0,2.4,10.8,309.0,295.05,236.59
2018,3,14,11,45,55.0,294.0,2.4,10.85,336.5,326.42,261.3
2018,3,14,12,0,68.0,311.0,2.4,10.9,364.0,358.97,286.95
2018,3,14,12,15,131.5,304.5,2.4,10.95,407.0,428.03,342.5
2018,3,14,12,30,195.0,298.0,2.4,11.0,450.0,486.88,389.41
2018,3,14,12,45,133.5,324.0,2.4,11.0,427.5,463.16,368.84
2018,3,14,13,0,72.0,350.0,2.4,11.0,405.0,420.85,334.4
2018,3,14,13,15,57.0,327.5,2.4,11.0,370.5,385.4,307.14
2018,3,14,13,30,42.0,305.0,2.4,11.0,336.0,349.04,278.85
2018,3,14,13,45,41.0,289.0,2.4,10.95,318.5,333.13,266.98
2018,3,14,14,0,40.0,273.0,2.4,10.9,301.0,316.83,254.69
2018,3,14,14,15,101.0,272.0,2.4,10.9,338.5,396.79,320.46
2018,3,14,14,30,162.0,271.0,2.4,10.9,376.0,457.62,370.16
2018,3,14,14,45,257.0,240.0,2.4,10.85,395.0,532.37,431.44
2018,3,14,15,0,352.0,209.0,2.4,10.8,414.0,583.51,474.23
2018,3,14,15,15,543.5,158.0,2.4,10.8,447.0,713.93,577.78
2018,3,14,15,30,735.0,107.0,2.4,10.8,480.0,821.18,657.6
2018,3,14,15,45,681.5,105.0,2.4,10.55,424.5,751.46,607.89
2018,3,14,16,0,628.0,103.0,2.4,10.3,369.0,682.17,558.88
2018,3,14,16,15,603.0,94.0,2.2,9.95,323.0,628.43,519.59
2018,3,14,16,30,578.0,85.0,2.0,9.6,277.0,574.33,478.86
2018,3,14,16,45,617.0,68.0,1.8,9.25,241.5,556.49,465.45
2018,3,14,17,0,656.0,51.0,1.6,8.9,206.0,527.67,441.31
2018,3,14,17,15,510.5,47.5,1.5,8.35,149.5,406.01,339.41
2018,3,14,17,30,365.0,44.0,1.4,7.8,93.0,291.14,239.83
2018,3,14,17,45,214.5,29.5,1.3,7.25,55.0,176.2,131.55
2018,3,14,18,0,64.0,15.0,1.2,6.7,17.0,43.1,0.0
2018,3,14,18,15,32.0,7.5,1.2,6.55,8.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,15,6,15,85.0,8.5,1.3,4.0,12.0,0.0,0.0
2018,3,15,6,30,170.0,17.0,1.5,4.7,24.0,15.46,0.0
2018,3,15,6,45,345.0,27.5,1.65,5.45,67.5,22.52,13.36
2018,3,15,7,0,520.0,38.0,1.8,6.2,111.0,30.5,21.88
2018,3,15,7,15,499.0,49.0,1.9,6.75,143.0,38.12,29.23
2018,3,15,7,30,478.0,60.0,2.0,7.3,175.0,45.25,35.91
2018,3,15,7,45,469.5,81.0,2.1,7.85,216.5,60.26,49.56
2018,3,15,8,0,461.0,102.0,2.2,8.4,258.0,90.71,62.81
2018,3,15,8,15,656.0,83.5,2.25,8.8,344.0,130.65,78.85
2018,3,15,8,30,851.0,65.0,2.3,9.2,430.0,201.02,127.82
2018,3,15,8,45,873.5,68.0,2.35,9.6,480.0,265.26,184.73
2018,3,15,9,0,896.0,71.0,2.4,10.0,530.0,331.34,244.82
2018,3,15,9,15,911.0,73.5,2.5,10.3,574.5,395.89,303.52
2018,3,15,9,30,926.0,76.0,2.6,10.6,619.0,460.79,361.05
2018,3,15,9,45,937.5,78.0,2.65,10.9,658.0,523.63,415.08
2018,3,15,10,0,949.0,80.0,2.7,11.2,697.0,585.85,466.75
2018,3,15,10,15,957.0,81.0,2.85,11.4,729.0,644.13,514.32
2018,3,15,10,30,965.0,82.0,3.0,11.6,761.0,700.82,559.37
2018,3,15,10,45,969.5,83.5,3.1,11.75,785.0,753.76,600.35
2018,3,15,11,0,974.0,85.0,3.2,11.9,809.0,804.29,636.5
2018,3,15,11,15,941.5,101.5,3.35,12.0,813.5,838.81,661.07
2018,3,15,11,30,909.0,118.0,3.5,12.1,818.0,867.62,681.64
2018,3,15,11,45,572.5,234.5,3.65,12.2,677.0,745.21,589.81
2018,3,15,12,0,236.0,351.0,3.8,12.3,536.0,573.39,454.31
2018,3,15,12,15,187.5,367.0,3.9,12.25,514.0,543.85,431.89
2018,3,15,12,30,139.0,383.0,4.0,12.2,492.0,524.39,415.96
2018,3,15,12,45,131.0,378.0,4.15,12.15,480.0,518.69,412.14
2018,3,15,13,0,123.0,373.0,4.3,12.1,468.0,511.96,407.56
2018,3,15,13,15,78.0,322.0,4.35,12.0,382.0,399.72,320.34
2018,3,15,13,30,33.0,271.0,4.4,11.9,296.0,302.73,243.07
2018,3,15,13,45,36.0,264.0,4.5,11.75,290.0,300.32,242.06
2018,3,15,14,0,39.0,257.0,4.6,11.6,284.0,297.73,240.73
2018,3,15,14,15,48.0,262.5,4.6,11.4,294.5,315.02,255.56
2018,3,15,14,30,57.0,268.0,4.6,11.2,305.0,332.67,270.7
2018,3,15,14,45,106.5,260.0,4.6,11.0,324.0,391.97,320.88
2018,3,15,15,0,156.0,252.0,4.6,10.8,343.0,431.12,354.8
2018,3,15,15,15,167.0,236.5,4.6,10.8,327.5,422.95,349.58
2018,3,15,15,30,178.0,221.0,4.6,10.8,312.0,413.61,343.56
2018,3,15,15,45,119.5,184.0,4.45,10.3,242.5,314.99,263.19
2018,3,15,16,0,61.0,147.0,4.3,9.8,173.0,204.36,170.82
2018,3,15,16,15,139.5,135.5,4.05,9.5,185.0,268.99,228.4
2018,3,15,16,30,218.0,124.0,3.8,9.2,197.0,327.12,279.16
2018,3,15,16,45,243.5,100.5,3.55,8.9,169.0,308.49,264.26
2018,3,15,17,0,269.0,77.0,3.3,8.6,141.0,300.97,257.55
2018,3,15,17,15,274.5,60.5,3.05,8.4,112.0,271.73,230.66
2018,3,15,17,30,280.0,44.0,2.8,8.2,83.0,241.29,200.59
2018,3,15,17,45,159.0,29.0,2.6,7.95,49.0,147.33,111.28
2018,3,15,18,0,38.0,14.0,2.4,7.7,15.0,30.22,0.0
2018,3,15,18,15,19.0,7.0,2.3,7.6,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,6,15,2.0,2.5,2.25,7.5,2.5,2.27,0.0
2018,3,16,6,30,4.0,5.0,2.4,7.7,5.0,4.55,0.0
2018,3,16,6,45,45.0,13.0,2.55,7.9,19.0,10.92,3.64
2018,3,16,7,0,86.0,21.0,2.7,8.1,33.0,15.81,8.56
2018,3,16,7,15,54.0,31.5,2.85,8.25,40.0,27.29,19.23
2018,3,16,7,30,22.0,42.0,3.0,8.4,47.0,37.35,28.56
2018,3,16,7,45,14.5,71.0,3.15,8.55,74.5,60.5,49.63
2018,3,16,8,0,7.0,100.0,3.3,8.7,102.0,85.69,68.79
2018,3,16,8,15,4.0,108.5,3.4,8.8,109.5,93.95,75.62
2018,3,16,8,30,1.0,117.0,3.5,8.9,117.0,101.65,82.03
2018,3,16,8,45,1.0,118.5,3.55,9.05,119.0,103.76,83.49
2018,3,16,9,0,1.0,120.0,3.6,9.2,121.0,105.64,84.75
2018,3,16,9,15,5.0,149.0,3.7,9.25,152.0,132.36,106.89
2018,3,16,9,30,9.0,178.0,3.8,9.3,183.0,159.87,129.51
2018,3,16,9,45,9.0,181.0,3.9,9.35,186.5,163.76,132.43
2018,3,16,10,0,9.0,184.0,4.0,9.4,190.0,167.54,135.31
2018,3,16,10,15,16.5,221.5,4.1,9.4,233.0,206.28,167.08
2018,3,16,10,30,24.0,259.0,4.2,9.4,276.0,246.4,199.66
2018,3,16,10,45,25.0,271.0,4.25,9.4,289.0,260.22,210.62
2018,3,16,11,0,26.0,283.0,4.3,9.4,302.0,281.23,227.42
2018,3,16,11,15,26.5,287.5,4.4,9.4,307.5,289.25,233.75
2018,3,16,11,30,27.0,292.0,4.5,9.4,313.0,297.26,240.15
2018,3,16,11,45,21.0,258.5,4.6,9.4,275.0,253.0,204.36
2018,3,16,12,0,15.0,225.0,4.7,9.4,237.0,217.51,175.5
2018,3,16,12,15,19.5,250.5,4.75,9.4,266.0,246.83,199.55
2018,3,16,12,30,24.0,276.0,4.8,9.4,295.0,289.8,234.39
2018,3,16,12,45,18.5,242.0,4.85,9.4,256.5,240.01,194.04
2018,3,16,13,0,13.0,208.0,4.9,9.4,218.0,202.79,163.73
2018,3,16,13,15,22.5,217.0,4.95,9.4,234.0,233.35,189.35
2018,3,16,13,30,32.0,226.0,5.0,9.4,250.0,253.61,206.45
2018,3,16,13,45,101.5,266.0,5.0,9.35,338.5,384.97,315.44
2018,3,16,14,0,171.0,306.0,5.0,9.3,427.0,502.28,410.76
2018,3,16,14,15,203.0,301.5,4.95,9.25,438.5,531.43,435.02
2018,3,16,14,30,235.0,297.0,4.9,9.2,450.0,559.4,458.65
2018,3,16,14,45,206.0,265.5,4.8,9.1,394.0,494.41,407.82
2018,3,16,15,0,177.0,234.0,4.7,9.0,338.0,428.96,356.2
2018,3,16,15,15,113.0,192.0,4.7,9.0,256.5,318.39,265.74
2018,3,16,15,30,49.0,150.0,4.7,9.0,175.0,195.16,162.29
2018,3,16,15,45,331.5,128.0,4.45,8.75,272.5,465.56,395.52
2018,3,16,16,0,614.0,106.0,4.2,8.5,370.0,674.4,565.83
2018,3,16,16,15,668.5,87.0,3.85,8.2,341.5,672.64,564.22
2018,3,16,16,30,723.0,68.0,3.5,7.9,313.0,658.89,554.32
2018,3,16,16,45,700.0,60.0,3.15,7.6,264.5,601.15,508.72
2018,3,16,17,0,677.0,52.0,2.8,7.3,216.0,543.17,461.11
2018,3,16,17,15,578.0,46.0,2.45,6.7,162.0,445.89,377.41
2018,3,16,17,30,479.0,40.0,2.1,6.1,108.0,352.18,293.57
2018,3,16,17,45,336.0,29.5,1.75,5.5,67.5,240.13,186.56
2018,3,16,18,0,193.0,19.0,1.4,4.9,27.0,106.11,0.0
2018,3,16,18,15,96.5,9.5,1.35,4.75,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,6,15,30.0,7.0,1.1,5.35,8.5,6.37,0.0
2018,3,17,6,30,60.0,14.0,1.3,5.6,17.0,11.63,0.0
2018,3,17,6,45,49.5,27.5,1.55,5.85,32.0,23.3,14.57
2018,3,17,7,0,39.0,41.0,1.8,6.1,47.0,34.21,25.37
2018,3,17,7,15,35.0,64.5,1.85,6.25,71.5,53.7,43.58
2018,3,17,7,30,31.0,88.0,1.9,6.4,96.0,71.49,60.04
2018,3,17,7,45,28.0,95.5,2.0,6.55,104.0,78.24,66.15
2018,3,17,8,0,25.0,103.0,2.1,6.7,112.0,86.57,69.54
2018,3,17,8,15,46.5,123.0,2.1,6.85,142.5,107.73,86.09
2018,3,17,8,30,68.0,143.0,2.1,7.0,173.0,132.06,105.46
2018,3,17,8,45,215.5,169.0,2.1,7.2,279.0,190.85,149.38
2018,3,17,9,0,363.0,195.0,2.1,7.4,385.0,273.56,214.88
2018,3,17,9,15,375.5,216.0,2.05,7.55,426.5,322.09,256.4
2018,3,17,9,30,388.0,237.0,2.0,7.7,468.0,372.1,298.41
2018,3,17,9,45,383.5,252.0,1.95,7.85,492.5,410.13,330.12
2018,3,17,10,0,379.0,267.0,1.9,8.0,517.0,447.21,360.17
2018,3,17,10,15,231.0,290.5,1.85,8.2,445.0,406.31,327.55
2018,3,17,10,30,83.0,314.0,1.8,8.4,373.0,338.88,272.67
2018,3,17,10,45,54.0,282.0,1.75,8.55,321.0,296.03,238.43
2018,3,17,11,0,25.0,250.0,1.7,8.7,269.0,249.26,200.42
2018,3,17,11,15,71.5,293.5,1.75,8.8,349.0,329.9,265.71
2018,3,17,11,30,118.0,337.0,1.8,8.9,429.0,426.12,341.05
2018,3,17,11,45,114.5,338.0,1.8,8.95,428.0,432.36,345.1
2018,3,17,12,0,111.0,339.0,1.8,9.0,427.0,437.88,349.17
2018,3,17,12,15,239.0,340.5,1.85,9.05,530.0,577.21,458.23
2018,3,17,12,30,367.0,342.0,1.9,9.1,633.0,709.44,557.69
2018,3,17,12,45,344.5,310.0,1.95,9.1,581.0,665.71,525.59
2018,3,17,13,0,322.0,278.0,2.0,9.1,529.0,618.57,492.18
2018,3,17,13,15,217.5,269.5,2.1,9.05,437.5,513.5,411.95
2018,3,17,13,30,113.0,261.0,2.2,9.0,346.0,387.86,313.36
2018,3,17,13,45,217.5,270.5,2.25,8.9,427.0,523.5,422.8
2018,3,17,14,0,322.0,280.0,2.3,8.8,508.0,641.45,514.61
2018,3,17,14,15,557.5,206.0,2.35,8.7,580.5,811.1,646.48
2018,3,17,14,30,793.0,132.0,2.4,8.6,653.0,955.8,750.57
2018,3,17,14,45,597.5,166.5,2.4,8.5,546.0,804.0,642.28
2018,3,17,15,0,402.0,201.0,2.4,8.4,439.0,641.02,520.66
2018,3,17,15,15,334.5,197.5,2.4,8.4,385.5,548.17,450.94
2018,3,17,15,30,267.0,194.0,2.4,8.4,332.0,477.1,395.4
2018,3,17,15,45,376.5,156.5,2.35,8.2,331.0,539.72,449.42
2018,3,17,16,0,486.0,119.0,2.3,8.0,330.0,574.42,480.54
2018,3,17,16,15,428.0,118.0,2.05,7.75,287.0,510.22,428.95
2018,3,17,16,30,370.0,117.0,1.8,7.5,244.0,448.95,379.31
2018,3,17,16,45,335.0,94.0,1.6,7.25,194.5,380.33,323.55
2018,3,17,17,0,300.0,71.0,1.4,7.0,145.0,313.04,267.15
2018,3,17,17,15,274.5,56.5,1.35,6.55,111.5,265.26,225.43
2018,3,17,17,30,249.0,42.0,1.3,6.1,78.0,219.47,183.26
2018,3,17,17,45,195.0,30.0,1.2,5.65,51.0,165.96,129.43
2018,3,17,18,0,141.0,18.0,1.1,5.2,24.0,81.25,0.0
2018,3,17,18,15,70.5,9.0,1.1,5.05,12.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,6,15,82.0,11.5,0.85,3.75,16.0,10.46,0.0
2018,3,18,6,30,164.0,23.0,0.9,4.1,32.0,18.25,0.0
2018,3,18,6,45,265.5,37.5,0.95,4.45,70.5,29.33,20.18
2018,3,18,7,0,367.0,52.0,1.0,4.8,109.0,40.08,30.93
2018,3,18,7,15,472.5,60.0,1.1,5.25,162.5,46.94,37.63
2018,3,18,7,30,578.0,68.0,1.2,5.7,216.0,51.71,42.13
2018,3,18,7,45,539.0,87.0,1.25,6.15,249.0,64.75,53.98
2018,3,18,8,0,500.0,106.0,1.3,6.6,282.0,98.75,67.4
2018,3,18,8,15,511.5,121.5,1.35,7.0,325.5,148.65,100.29
2018,3,18,8,30,523.0,137.0,1.4,7.4,369.0,200.16,142.13
2018,3,18,8,45,607.5,132.0,1.4,7.85,430.5,255.51,187.41
2018,3,18,9,0,692.0,127.0,1.4,8.3,492.0,318.78,240.93
2018,3,18,9,15,624.0,159.0,1.35,8.7,508.5,368.37,286.52
2018,3,18,9,30,556.0,191.0,1.3,9.1,525.0,406.73,320.77
2018,3,18,9,45,481.0,231.0,1.25,9.55,533.0,442.39,350.53
2018,3,18,10,0,406.0,271.0,1.2,10.0,541.0,465.91,369.02
2018,3,18,10,15,349.5,301.5,1.2,10.25,541.5,486.6,384.71
2018,3,18,10,30,293.0,332.0,1.2,10.5,542.0,501.34,395.01
2018,3,18,10,45,220.0,351.0,1.2,10.7,511.5,481.78,379.13
2018,3,18,11,0,147.0,370.0,1.2,10.9,481.0,460.69,361.72
2018,3,18,11,15,227.5,371.0,1.15,10.95,547.0,535.6,419.03
2018,3,18,11,30,308.0,372.0,1.1,11.0,613.0,626.54,485.63
2018,3,18,11,45,332.0,368.0,1.0,11.0,630.5,659.87,508.23
2018,3,18,12,0,356.0,364.0,0.9,11.0,648.0,693.3,531.09
2018,3,18,12,15,340.0,368.0,0.9,10.95,639.0,698.21,534.01
2018,3,18,12,30,324.0,372.0,0.9,10.9,630.0,700.91,535.75
2018,3,18,12,45,246.5,377.0,0.85,10.85,572.0,643.62,493.25
2018,3,18,13,0,169.0,382.0,0.8,10.8,514.0,565.88,436.27
2018,3,18,13,15,105.0,350.5,0.85,10.7,432.0,456.82,356.73
2018,3,18,13,30,41.0,319.0,0.9,10.6,350.0,362.26,285.05
2018,3,18,13,45,36.5,302.0,0.95,10.55,329.0,341.87,270.62
2018,3,18,14,0,32.0,285.0,1.0,10.5,308.0,321.09,255.19
2018,3,18,14,15,22.5,251.0,1.0,10.45,267.0,259.42,207.26
2018,3,18,14,30,13.0,217.0,1.0,10.4,226.0,216.23,173.3
2018,3,18,14,45,7.5,186.0,1.0,10.3,191.0,180.24,144.67
2018,3,18,15,0,2.0,155.0,1.0,10.2,156.0,144.5,115.75
2018,3,18,15,15,3.0,157.0,1.0,10.2,158.5,148.38,119.45
2018,3,18,15,30,4.0,159.0,1.0,10.2,161.0,152.67,123.4
2018,3,18,15,45,3.0,142.0,0.75,9.85,143.5,135.44,109.48
2018,3,18,16,0,2.0,125.0,0.5,9.5,126.0,118.23,95.5
2018,3,18,16,15,4.0,106.0,0.55,9.3,107.5,101.34,81.81
2018,3,18,16,30,6.0,87.0,0.6,9.1,89.0,84.24,67.66
2018,3,18,16,45,13.5,79.0,0.65,8.85,82.5,82.69,66.81
2018,3,18,17,0,21.0,71.0,0.7,8.6,76.0,87.13,70.82
2018,3,18,17,15,37.5,55.5,0.75,8.4,62.0,80.61,65.16
2018,3,18,17,30,54.0,40.0,0.8,8.2,48.0,80.75,64.39
2018,3,18,17,45,45.5,27.5,0.85,7.95,32.5,60.9,44.55
2018,3,18,18,0,37.0,15.0,0.9,7.7,17.0,41.46,0.0
2018,3,18,18,15,18.5,7.5,0.95,7.6,8.5,6.82,0.0
2018,3,18,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,6,15,140.5,12.0,1.35,3.7,20.0,10.91,0.0
2018,3,19,6,30,281.0,24.0,1.5,4.6,40.0,20.47,4.12
2018,3,19,6,45,420.5,32.5,1.65,5.45,85.5,26.49,17.75
2018,3,19,7,0,560.0,41.0,1.8,6.3,131.0,32.53,23.94
2018,3,19,7,15,616.0,48.0,1.95,7.0,181.0,40.38,31.39
2018,3,19,7,30,672.0,55.0,2.1,7.7,231.0,45.12,35.77
2018,3,19,7,45,647.0,71.0,2.2,8.4,270.5,52.0,41.93
2018,3,19,8,0,622.0,87.0,2.3,9.1,310.0,91.65,56.78
2018,3,19,8,15,720.0,83.5,2.5,9.9,378.5,143.85,86.06
2018,3,19,8,30,818.0,80.0,2.7,10.7,447.0,211.81,137.84
2018,3,19,8,45,860.0,78.0,2.9,11.45,501.5,275.08,193.02
2018,3,19,9,0,902.0,76.0,3.1,12.2,556.0,345.86,255.8
2018,3,19,9,15,920.0,78.0,3.1,12.7,602.0,411.53,314.55
2018,3,19,9,30,938.0,80.0,3.1,13.2,648.0,477.87,372.17
2018,3,19,9,45,947.5,81.5,3.1,13.75,686.0,540.0,424.58
2018,3,19,10,0,957.0,83.0,3.1,14.3,724.0,601.21,474.3
2018,3,19,10,15,971.0,82.0,3.15,14.6,758.0,661.49,522.22
2018,3,19,10,30,985.0,81.0,3.2,14.9,792.0,720.7,567.86
2018,3,19,10,45,992.0,80.5,3.25,15.25,816.5,774.15,607.46
2018,3,19,11,0,999.0,80.0,3.3,15.6,841.0,825.29,642.52
2018,3,19,11,15,989.0,87.5,3.35,15.75,853.5,868.78,672.28
2018,3,19,11,30,979.0,95.0,3.4,15.9,866.0,908.3,699.11
2018,3,19,11,45,882.5,141.0,3.5,16.05,841.5,916.33,704.28
2018,3,19,12,0,786.0,187.0,3.6,16.2,817.0,913.94,702.58
2018,3,19,12,15,688.5,232.5,3.55,16.15,784.0,897.08,690.21
2018,3,19,12,30,591.0,278.0,3.5,16.1,751.0,868.63,668.0
2018,3,19,12,45,586.0,278.0,3.45,16.05,743.0,880.3,676.57
2018,3,19,13,0,581.0,278.0,3.4,16.0,735.0,889.1,682.87
2018,3,19,13,15,570.5,273.0,3.25,15.95,713.5,884.26,679.17
2018,3,19,13,30,560.0,268.0,3.1,15.9,692.0,876.39,673.52
2018,3,19,13,45,676.0,210.5,2.9,15.8,706.5,941.12,720.63
2018,3,19,14,0,792.0,153.0,2.7,15.7,721.0,987.46,751.27
2018,3,19,14,15,741.0,162.0,2.55,15.7,675.0,952.67,726.92
2018,3,19,14,30,690.0,171.0,2.4,15.7,629.0,907.48,696.22
2018,3,19,14,45,636.0,169.5,2.25,15.7,573.0,845.33,653.6
2018,3,19,15,0,582.0,168.0,2.1,15.7,517.0,781.79,609.66
2018,3,19,15,15,588.0,156.5,2.1,15.7,486.5,762.46,598.12
2018,3,19,15,30,594.0,145.0,2.1,15.7,456.0,740.11,583.97
2018,3,19,15,45,678.0,113.5,1.8,15.3,436.5,759.83,598.84
2018,3,19,16,0,762.0,82.0,1.5,14.9,417.0,764.63,602.15
2018,3,19,16,15,728.5,77.5,1.3,14.3,366.0,704.3,559.76
2018,3,19,16,30,695.0,73.0,1.1,13.7,315.0,648.69,520.43
2018,3,19,16,45,665.0,63.0,0.95,13.1,264.0,584.38,473.65
2018,3,19,17,0,635.0,53.0,0.8,12.5,213.0,516.2,421.53
2018,3,19,17,15,528.5,48.0,0.8,12.1,159.5,417.16,341.72
2018,3,19,17,30,422.0,43.0,0.8,11.7,106.0,322.63,261.96
2018,3,19,17,45,288.0,31.0,0.8,11.25,66.0,216.38,167.67
2018,3,19,18,0,154.0,19.0,0.8,10.8,26.0,109.44,0.0
2018,3,19,18,15,77.0,9.5,0.75,10.65,13.0,39.91,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.0,8.5,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,3.1,8.5,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.2,8.5,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.3,8.5,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.15,8.5,8.5,7.46,1.17
2018,3,20,7,30,0.0,10.0,3.0,8.5,10.0,8.78,2.41
2018,3,20,7,45,0.0,12.5,2.85,8.55,12.5,10.99,4.43
2018,3,20,8,0,0.0,15.0,2.7,8.6,15.0,13.19,5.92
2018,3,20,8,15,0.0,18.0,2.85,8.65,18.0,15.85,8.2
2018,3,20,8,30,0.0,21.0,3.0,8.7,21.0,18.5,10.46
2018,3,20,8,45,0.0,25.0,3.15,8.8,25.0,22.04,13.46
2018,3,20,9,0,0.0,29.0,3.3,8.9,29.0,25.59,16.45
2018,3,20,9,15,0.0,38.5,3.4,9.05,38.5,34.01,23.6
2018,3,20,9,30,0.0,48.0,3.5,9.2,48.0,42.45,30.7
2018,3,20,9,45,0.0,54.0,3.65,9.3,54.0,47.79,35.13
2018,3,20,10,0,0.0,60.0,3.8,9.4,60.0,53.14,39.56
2018,3,20,10,15,0.0,61.5,3.9,9.5,61.5,54.5,40.6
2018,3,20,10,30,0.0,63.0,4.0,9.6,63.0,55.85,41.65
2018,3,20,10,45,0.0,68.0,4.15,9.75,68.0,60.32,45.31
2018,3,20,11,0,0.0,73.0,4.3,9.9,73.0,64.79,48.97
2018,3,20,11,15,0.0,75.0,4.4,10.0,75.0,66.59,50.41
2018,3,20,11,30,0.0,77.0,4.5,10.1,77.0,68.39,51.85
2018,3,20,11,45,0.0,72.0,4.6,10.25,72.0,63.94,48.08
2018,3,20,12,0,0.0,67.0,4.7,10.4,67.0,59.49,44.32
2018,3,20,12,15,0.0,67.0,4.7,10.5,67.0,59.5,44.31
2018,3,20,12,30,0.0,67.0,4.7,10.6,67.0,59.49,44.29
2018,3,20,12,45,0.0,69.0,4.75,10.7,69.0,61.27,45.77
2018,3,20,13,0,0.0,71.0,4.8,10.8,71.0,63.04,47.26
2018,3,20,13,15,0.0,69.5,4.7,10.8,69.5,61.69,46.17
2018,3,20,13,30,0.0,68.0,4.6,10.8,68.0,60.33,45.09
2018,3,20,13,45,0.0,67.5,4.5,10.85,67.5,59.87,44.75
2018,3,20,14,0,0.0,67.0,4.4,10.9,67.0,59.4,44.42
2018,3,20,14,15,0.0,68.0,4.3,10.85,68.0,60.27,45.24
2018,3,20,14,30,0.0,69.0,4.2,10.8,69.0,61.13,46.08
2018,3,20,14,45,0.0,69.5,4.05,10.75,69.5,61.55,46.55
2018,3,20,15,0,0.0,70.0,3.9,10.7,70.0,61.97,47.04
2018,3,20,15,15,0.0,73.0,3.9,10.7,73.0,64.61,49.43
2018,3,20,15,30,0.0,76.0,3.9,10.7,76.0,67.26,51.84
2018,3,20,15,45,0.5,92.5,3.8,10.55,92.5,82.95,65.43
2018,3,20,16,0,1.0,109.0,3.7,10.4,109.0,100.46,80.61
2018,3,20,16,15,1.5,105.0,3.65,10.3,105.5,98.0,78.84
2018,3,20,16,30,2.0,101.0,3.6,10.2,102.0,95.98,77.4
2018,3,20,16,45,1.0,76.5,3.55,10.15,77.0,70.68,55.78
2018,3,20,17,0,0.0,52.0,3.5,10.1,52.0,45.91,34.34
2018,3,20,17,15,0.0,39.5,3.4,10.0,39.5,34.84,24.59
2018,3,20,17,30,0.0,27.0,3.3,9.9,27.0,23.78,14.75
2018,3,20,17,45,6.5,18.0,3.2,9.8,18.5,19.5,10.5
2018,3,20,18,0,13.0,9.0,3.1,9.7,10.0,16.08,0.0
2018,3,20,18,15,6.5,4.5,3.05,9.65,5.0,6.73,0.0
2018,3,20,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,21,5,45,5.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,3,21,6,0,10.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,3,21,6,15,10.0,9.0,2.15,11.6,9.5,8.19,0.0
2018,3,21,6,30,10.0,16.0,2.3,11.7,17.0,14.32,3.98
2018,3,21,6,45,5.0,29.5,2.45,11.8,30.0,25.98,17.02
2018,3,21,7,0,0.0,43.0,2.6,11.9,43.0,37.59,27.94
2018,3,21,7,15,0.0,56.5,2.75,12.0,56.5,49.14,38.62
2018,3,21,7,30,0.0,70.0,2.9,12.1,70.0,60.61,49.03
2018,3,21,7,45,0.0,74.5,3.0,12.2,74.5,64.99,52.89
2018,3,21,8,0,0.0,79.0,3.1,12.3,79.0,69.33,53.96
2018,3,21,8,15,1.0,103.0,3.2,12.4,103.5,89.63,70.93
2018,3,21,8,30,2.0,127.0,3.3,12.5,128.0,110.29,87.96
2018,3,21,8,45,18.0,170.5,3.35,12.65,180.0,150.86,120.77
2018,3,21,9,0,34.0,214.0,3.4,12.8,232.0,192.08,153.87
2018,3,21,9,15,37.0,230.0,3.45,12.95,251.5,211.3,169.18
2018,3,21,9,30,40.0,246.0,3.5,13.1,271.0,231.03,184.85
2018,3,21,9,45,34.5,252.5,3.5,13.2,275.0,238.98,190.99
2018,3,21,10,0,29.0,259.0,3.5,13.3,279.0,246.13,196.39
2018,3,21,10,15,35.5,285.5,3.6,13.45,311.0,277.63,221.22
2018,3,21,10,30,42.0,312.0,3.7,13.6,343.0,310.42,246.83
2018,3,21,10,45,36.0,308.0,3.75,13.7,335.0,307.41,244.02
2018,3,21,11,0,30.0,304.0,3.8,13.8,327.0,303.45,240.55
2018,3,21,11,15,36.0,316.5,3.85,13.85,344.5,323.88,256.58
2018,3,21,11,30,42.0,329.0,3.9,13.9,362.0,344.98,273.03
2018,3,21,11,45,54.5,352.0,3.95,14.0,395.5,382.75,302.47
2018,3,21,12,0,67.0,375.0,4.0,14.1,429.0,421.94,332.74
2018,3,21,12,15,65.5,365.5,3.95,14.15,418.5,415.88,327.91
2018,3,21,12,30,64.0,356.0,3.9,14.2,408.0,409.2,322.82
2018,3,21,12,45,77.0,367.5,3.9,14.2,429.0,438.22,345.65
2018,3,21,13,0,90.0,379.0,3.9,14.2,450.0,467.89,368.8
2018,3,21,13,15,66.0,353.0,3.9,14.25,404.5,420.09,331.67
2018,3,21,13,30,42.0,327.0,3.9,14.3,359.0,371.11,293.5
2018,3,21,13,45,35.0,305.0,3.95,14.35,331.0,342.75,271.77
2018,3,21,14,0,28.0,283.0,4.0,14.4,303.0,313.93,249.44
2018,3,21,14,15,38.0,285.0,4.0,14.4,311.0,328.66,261.95
2018,3,21,14,30,48.0,287.0,4.0,14.4,319.0,343.58,274.55
2018,3,21,14,45,32.5,247.0,4.0,14.4,268.0,284.81,228.15
2018,3,21,15,0,17.0,207.0,4.0,14.4,217.0,211.76,169.66
2018,3,21,15,15,9.0,164.5,4.0,14.4,170.0,161.28,128.85
2018,3,21,15,30,1.0,122.0,4.0,14.4,123.0,111.8,88.15
2018,3,21,15,45,11.5,133.5,3.65,14.2,139.0,133.57,107.1
2018,3,21,16,0,22.0,145.0,3.3,14.0,155.0,156.05,126.57
2018,3,21,16,15,18.0,124.5,3.05,13.75,132.0,132.07,106.89
2018,3,21,16,30,14.0,104.0,2.8,13.5,109.0,108.25,87.14
2018,3,21,16,45,8.5,89.0,2.55,13.25,92.0,89.65,71.46
2018,3,21,17,0,3.0,74.0,2.3,13.0,75.0,71.53,55.92
2018,3,21,17,15,1.5,60.5,2.25,12.8,61.0,58.21,44.32
2018,3,21,17,30,0.0,47.0,2.2,12.6,47.0,45.18,32.71
2018,3,21,17,45,6.0,30.5,2.2,12.35,31.0,32.0,20.66
2018,3,21,18,0,12.0,14.0,2.2,12.1,15.0,18.34,0.33
2018,3,21,18,15,6.0,7.0,2.15,12.0,7.5,8.8,0.0
2018,3,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,10.75,3.5,3.18,0.0
2018,3,22,6,30,0.0,7.0,3.5,10.8,7.0,6.14,0.0
2018,3,22,6,45,0.0,10.5,3.6,10.9,10.5,9.22,2.45
2018,3,22,7,0,0.0,14.0,3.7,11.0,14.0,12.29,5.4
2018,3,22,7,15,0.0,15.0,3.8,11.1,15.0,13.18,6.3
2018,3,22,7,30,0.0,16.0,3.9,11.2,16.0,14.06,7.13
2018,3,22,7,45,0.0,20.5,3.95,11.35,20.5,18.03,10.72
2018,3,22,8,0,0.0,25.0,4.0,11.5,25.0,22.01,13.42
2018,3,22,8,15,0.0,42.0,4.15,11.7,42.0,37.05,26.28
2018,3,22,8,30,0.0,59.0,4.3,11.9,59.0,52.13,39.02
2018,3,22,8,45,0.0,73.5,4.4,12.15,73.5,65.03,49.76
2018,3,22,9,0,0.0,88.0,4.5,12.4,88.0,77.95,60.41
2018,3,22,9,15,2.5,106.5,4.6,12.65,108.0,95.06,74.42
2018,3,22,9,30,5.0,125.0,4.7,12.9,128.0,112.55,88.67
2018,3,22,9,45,10.5,159.5,4.75,13.15,166.5,145.9,115.89
2018,3,22,10,0,16.0,194.0,4.8,13.4,205.0,180.2,143.61
2018,3,22,10,15,10.5,169.5,4.7,13.4,177.0,156.67,124.15
2018,3,22,10,30,5.0,145.0,4.6,13.4,149.0,132.14,103.89
2018,3,22,10,45,10.5,182.0,4.55,13.45,190.0,169.64,134.42
2018,3,22,11,0,16.0,219.0,4.5,13.5,231.0,208.13,165.41
2018,3,22,11,15,29.0,241.5,4.45,13.5,264.5,246.79,196.57
2018,3,22,11,30,42.0,264.0,4.4,13.5,298.0,281.84,224.65
2018,3,22,11,45,37.0,271.0,4.35,13.45,301.0,287.63,228.93
2018,3,22,12,0,32.0,278.0,4.3,13.4,304.0,293.09,233.02
2018,3,22,12,15,31.5,279.5,4.2,13.35,305.0,296.9,235.98
2018,3,22,12,30,31.0,281.0,4.1,13.3,306.0,300.58,238.87
2018,3,22,12,45,22.0,227.5,4.05,13.2,245.0,239.93,190.78
2018,3,22,13,0,13.0,174.0,4.0,13.1,184.0,170.33,134.88
2018,3,22,13,15,15.0,204.5,3.95,12.9,216.0,201.78,160.64
2018,3,22,13,30,17.0,235.0,3.9,12.7,248.0,234.08,186.83
2018,3,22,13,45,34.0,270.0,3.8,12.55,295.0,303.24,242.82
2018,3,22,14,0,51.0,305.0,3.7,12.4,342.0,361.19,289.27
2018,3,22,14,15,194.0,249.5,3.7,12.15,381.5,480.0,388.33
2018,3,22,14,30,337.0,194.0,3.7,11.9,421.0,577.78,469.22
2018,3,22,14,45,249.0,180.0,3.7,11.65,342.5,452.67,371.24
2018,3,22,15,0,161.0,166.0,3.7,11.4,264.0,349.49,288.32
2018,3,22,15,15,94.5,177.5,3.7,11.4,234.0,282.62,232.85
2018,3,22,15,30,28.0,189.0,3.7,11.4,204.0,219.68,179.44
2018,3,22,15,45,25.0,172.0,3.8,10.7,184.5,199.25,163.65
2018,3,22,16,0,22.0,155.0,3.9,10.0,165.0,166.81,137.44
2018,3,22,16,15,187.5,128.5,3.9,9.65,196.5,311.28,264.51
2018,3,22,16,30,353.0,102.0,3.9,9.3,228.0,415.86,355.19
2018,3,22,16,45,416.0,88.0,3.9,8.95,213.5,429.38,367.54
2018,3,22,17,0,479.0,74.0,3.9,8.6,199.0,440.95,377.18
2018,3,22,17,15,344.5,64.5,3.75,8.25,143.5,317.97,271.29
2018,3,22,17,30,210.0,55.0,3.6,7.9,88.0,213.55,178.89
2018,3,22,17,45,147.0,38.0,3.5,7.6,57.0,138.79,110.71
2018,3,22,18,0,84.0,21.0,3.4,7.3,26.0,73.7,26.38
2018,3,22,18,15,42.0,10.5,3.3,7.05,13.0,26.55,0.0
2018,3,22,18,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,5,45,10.5,2.0,1.05,2.85,1.5,0.0,0.0
2018,3,23,6,0,21.0,4.0,1.0,3.1,3.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.25,3.8,29.0,15.01,0.0
2018,3,23,6,30,330.0,29.0,1.5,4.5,55.0,24.45,13.72
2018,3,23,6,45,457.5,37.5,1.75,5.15,103.5,30.33,21.65
2018,3,23,7,0,585.0,46.0,2.0,5.8,152.0,36.22,27.53
2018,3,23,7,15,658.0,51.5,2.15,6.25,207.5,43.0,33.97
2018,3,23,7,30,731.0,57.0,2.3,6.7,263.0,46.46,37.15
2018,3,23,7,45,777.5,61.0,2.45,7.1,319.5,48.5,38.91
2018,3,23,8,0,824.0,65.0,2.6,7.5,376.0,95.75,51.65
2018,3,23,8,15,854.5,67.5,2.55,7.95,430.5,157.81,91.82
2018,3,23,8,30,885.0,70.0,2.5,8.4,485.0,227.8,149.74
2018,3,23,8,45,907.0,72.0,2.5,8.85,535.5,293.5,208.82
2018,3,23,9,0,929.0,74.0,2.5,9.3,586.0,360.88,270.12
2018,3,23,9,15,943.5,75.5,2.35,9.65,631.0,426.4,328.92
2018,3,23,9,30,958.0,77.0,2.2,10.0,676.0,492.1,385.82
2018,3,23,9,45,969.0,78.5,2.1,10.4,715.0,555.95,439.09
2018,3,23,10,0,980.0,80.0,2.0,10.8,754.0,619.0,489.47
2018,3,23,10,15,987.5,81.5,2.0,11.1,786.5,678.85,536.18
2018,3,23,10,30,995.0,83.0,2.0,11.4,819.0,736.96,580.01
2018,3,23,10,45,1000.0,83.5,1.95,11.7,843.0,790.32,617.85
2018,3,23,11,0,1005.0,84.0,1.9,12.0,867.0,841.16,651.31
2018,3,23,11,15,1008.0,84.5,2.0,12.2,883.0,887.68,683.02
2018,3,23,11,30,1011.0,85.0,2.1,12.4,899.0,931.07,712.42
2018,3,23,11,45,1012.0,85.5,2.2,12.6,906.5,969.42,738.27
2018,3,23,12,0,1013.0,86.0,2.3,12.8,914.0,1004.15,761.66
2018,3,23,12,15,1011.5,86.0,2.45,12.85,912.0,1032.26,781.64
2018,3,23,12,30,1010.0,86.0,2.6,12.9,910.0,1056.34,799.08
2018,3,23,12,45,1008.5,85.0,2.75,13.0,900.5,1075.18,813.02
2018,3,23,13,0,1007.0,84.0,2.9,13.1,891.0,1089.79,824.31
2018,3,23,13,15,1002.5,84.0,2.95,13.05,873.0,1098.28,831.11
2018,3,23,13,30,998.0,84.0,3.0,13.0,855.0,1102.44,835.28
2018,3,23,13,45,992.0,83.0,3.05,12.95,829.0,1099.63,835.0
2018,3,23,14,0,986.0,82.0,3.1,12.9,803.0,1092.52,832.09
2018,3,23,14,15,977.0,80.5,3.15,12.8,769.0,1077.63,824.26
2018,3,23,14,30,968.0,79.0,3.2,12.7,735.0,1058.67,813.84
2018,3,23,14,45,955.5,77.5,3.25,12.55,694.5,1032.42,798.64
2018,3,23,15,0,943.0,76.0,3.3,12.4,654.0,1002.57,780.98
2018,3,23,15,15,927.0,74.0,3.3,12.4,607.5,965.48,757.31
2018,3,23,15,30,911.0,72.0,3.3,12.4,561.0,925.45,731.44
2018,3,23,15,45,875.5,72.5,3.3,11.9,507.0,868.95,694.64
2018,3,23,16,0,840.0,73.0,3.3,11.4,453.0,819.49,662.32
2018,3,23,16,15,732.0,80.0,3.2,10.95,382.5,710.27,583.2
2018,3,23,16,30,624.0,87.0,3.1,10.5,312.0,611.71,509.88
2018,3,23,16,45,514.5,84.0,2.95,10.05,250.0,501.41,422.95
2018,3,23,17,0,405.0,81.0,2.8,9.6,188.0,394.95,335.21
2018,3,23,17,15,333.0,68.0,2.6,8.95,142.5,315.1,267.2
2018,3,23,17,30,261.0,55.0,2.4,8.3,97.0,242.14,202.6
2018,3,23,17,45,193.5,38.5,2.2,7.65,63.5,174.39,140.2
2018,3,23,18,0,126.0,22.0,2.0,7.0,30.0,102.94,47.15
2018,3,23,18,15,63.0,11.0,1.95,6.8,15.0,35.47,0.0
2018,3,23,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,5,45,8.5,1.5,1.25,5.1,1.5,0.0,0.0
2018,3,24,6,0,17.0,3.0,1.2,5.3,3.0,0.0,0.0
2018,3,24,6,15,132.5,16.0,1.35,5.8,26.0,14.55,0.0
2018,3,24,6,30,248.0,29.0,1.5,6.3,49.0,24.07,14.01
2018,3,24,6,45,164.5,33.5,1.65,6.75,51.0,25.6,17.35
2018,3,24,7,0,81.0,38.0,1.8,7.2,53.0,30.53,22.24
2018,3,24,7,15,52.0,59.0,1.85,7.5,70.0,48.69,39.01
2018,3,24,7,30,23.0,80.0,1.9,7.8,87.0,66.99,55.68
2018,3,24,7,45,47.5,112.0,1.95,8.1,129.5,90.58,76.81
2018,3,24,8,0,72.0,144.0,2.0,8.4,172.0,119.61,95.48
2018,3,24,8,15,57.5,160.5,2.1,8.65,184.5,138.13,110.43
2018,3,24,8,30,43.0,177.0,2.2,8.9,197.0,154.81,124.63
2018,3,24,8,45,87.5,208.5,2.25,9.1,255.0,196.12,157.17
2018,3,24,9,0,132.0,240.0,2.3,9.3,313.0,242.76,194.43
2018,3,24,9,15,89.5,246.0,2.4,9.55,297.5,244.34,196.81
2018,3,24,9,30,47.0,252.0,2.5,9.8,282.0,239.25,193.07
2018,3,24,9,45,30.0,232.5,2.65,10.0,252.0,219.64,177.05
2018,3,24,10,0,13.0,213.0,2.8,10.2,222.0,195.23,156.88
2018,3,24,10,15,25.0,240.0,3.0,10.5,258.5,230.57,185.42
2018,3,24,10,30,37.0,267.0,3.2,10.8,295.0,266.06,213.74
2018,3,24,10,45,255.0,272.0,3.35,11.05,471.0,440.47,355.67
2018,3,24,11,0,473.0,277.0,3.5,11.3,647.0,632.9,505.76
2018,3,24,11,15,448.0,301.5,3.7,11.4,657.5,661.85,526.27
2018,3,24,11,30,423.0,326.0,3.9,11.5,668.0,687.68,545.14
2018,3,24,11,45,251.0,306.0,4.05,11.55,509.5,529.14,423.01
2018,3,24,12,0,79.0,286.0,4.2,11.6,351.0,342.93,274.9
2018,3,24,12,15,186.0,330.5,4.3,11.6,483.0,504.61,404.67
2018,3,24,12,30,293.0,375.0,4.4,11.6,615.0,675.21,535.79
2018,3,24,12,45,357.0,349.5,4.5,11.6,639.0,721.01,571.91
2018,3,24,13,0,421.0,324.0,4.6,11.6,663.0,781.93,619.4
2018,3,24,13,15,345.5,316.5,4.6,11.5,591.0,692.1,551.85
2018,3,24,13,30,270.0,309.0,4.6,11.4,519.0,614.38,492.56
2018,3,24,13,45,536.5,227.5,4.6,11.3,627.5,814.79,652.02
2018,3,24,14,0,803.0,146.0,4.6,11.2,736.0,993.87,783.67
2018,3,24,14,15,611.0,196.5,4.55,11.0,634.0,863.43,689.31
2018,3,24,14,30,419.0,247.0,4.5,10.8,532.0,718.93,579.46
2018,3,24,14,45,278.5,259.0,4.5,10.65,444.0,573.77,467.25
