Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,5.46,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,15.54,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,25.52,15.89
2018,9,29,6,45,411.0,42.5,1.25,12.2,105.5,34.0,24.48
2018,9,29,7,0,474.0,54.0,1.3,12.7,147.0,42.1,32.11
2018,9,29,7,15,455.5,70.0,1.25,13.15,181.0,53.36,42.33
2018,9,29,7,30,437.0,86.0,1.2,13.6,215.0,62.63,50.54
2018,9,29,7,45,537.5,88.0,1.15,14.05,276.5,92.27,57.43
2018,9,29,8,0,638.0,90.0,1.1,14.5,338.0,144.02,87.87
2018,9,29,8,15,463.0,140.0,1.05,15.1,332.5,196.54,137.88
2018,9,29,8,30,288.0,190.0,1.0,15.7,327.0,228.28,171.65
2018,9,29,8,45,416.5,179.5,0.95,16.3,398.5,282.1,212.34
2018,9,29,9,0,545.0,169.0,0.9,16.9,470.0,350.94,265.71
2018,9,29,9,15,729.0,122.0,1.0,17.5,556.0,427.24,325.15
2018,9,29,9,30,913.0,75.0,1.1,18.1,642.0,520.38,397.28
2018,9,29,9,45,920.5,77.5,1.2,18.7,675.5,579.09,442.98
2018,9,29,10,0,928.0,80.0,1.3,19.3,709.0,636.47,486.38
2018,9,29,10,15,935.5,81.0,1.5,19.7,736.0,690.77,527.46
2018,9,29,10,30,943.0,82.0,1.7,20.1,763.0,743.2,565.95
2018,9,29,10,45,948.0,82.5,1.85,20.5,782.5,791.15,598.32
2018,9,29,11,0,953.0,83.0,2.0,20.9,802.0,836.52,628.67
2018,9,29,11,15,955.5,83.5,2.15,21.1,813.0,877.04,656.05
2018,9,29,11,30,958.0,84.0,2.3,21.3,824.0,914.39,681.26
2018,9,29,11,45,958.5,84.0,2.45,21.55,827.0,946.08,702.55
2018,9,29,12,0,959.0,84.0,2.6,21.8,830.0,974.15,721.52
2018,9,29,12,15,960.0,82.5,2.65,21.85,825.0,997.27,736.93
2018,9,29,12,30,961.0,81.0,2.7,21.9,820.0,1016.52,749.95
2018,9,29,12,45,960.5,79.5,2.75,22.0,807.0,1030.35,759.45
2018,9,29,13,0,960.0,78.0,2.8,22.1,794.0,1040.11,766.49
2018,9,29,13,15,955.0,77.0,2.9,22.05,772.5,1041.89,769.45
2018,9,29,13,30,950.0,76.0,3.0,22.0,751.0,1039.53,769.93
2018,9,29,13,45,930.0,79.0,3.05,22.0,718.0,1023.12,760.72
2018,9,29,14,0,910.0,82.0,3.1,22.0,685.0,1002.96,749.23
2018,9,29,14,15,912.0,76.5,3.15,21.8,653.0,990.23,743.38
2018,9,29,14,30,914.0,71.0,3.2,21.6,621.0,973.43,734.82
2018,9,29,14,45,899.0,69.0,3.2,21.4,579.0,941.15,715.4
2018,9,29,15,0,884.0,67.0,3.2,21.2,537.0,905.82,693.87
2018,9,29,15,15,864.0,64.5,3.2,21.2,490.0,862.62,666.09
2018,9,29,15,30,844.0,62.0,3.2,21.2,443.0,817.24,636.42
2018,9,29,15,45,811.0,60.0,3.2,20.55,391.5,759.99,599.09
2018,9,29,16,0,778.0,58.0,3.2,19.9,340.0,709.69,565.78
2018,9,29,16,15,736.0,54.5,3.1,19.35,288.0,642.56,517.83
2018,9,29,16,30,694.0,51.0,3.0,18.8,236.0,576.46,468.75
2018,9,29,16,45,614.5,46.0,2.9,18.3,183.5,485.27,396.62
2018,9,29,17,0,535.0,41.0,2.8,17.8,131.0,405.48,328.84
2018,9,29,17,15,412.0,32.5,2.6,17.1,87.0,299.4,236.51
2018,9,29,17,30,289.0,24.0,2.4,16.4,43.0,196.12,112.41
2018,9,29,17,45,144.5,12.0,2.2,15.7,21.5,75.24,0.0
2018,9,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,8.5,2.0,0.7,12.85,2.0,0.0,0.0
2018,9,30,6,0,17.0,4.0,0.7,12.9,4.0,0.0,0.0
2018,9,30,6,15,130.5,18.0,0.8,13.1,29.5,16.37,0.0
2018,9,30,6,30,244.0,32.0,0.9,13.3,55.0,25.09,15.25
2018,9,30,6,45,311.5,44.5,1.0,13.45,93.0,34.32,24.6
2018,9,30,7,0,379.0,57.0,1.1,13.6,131.0,43.26,33.0
2018,9,30,7,15,411.5,71.5,1.2,14.0,173.5,53.22,42.05
2018,9,30,7,30,444.0,86.0,1.3,14.4,216.0,62.75,50.49
2018,9,30,7,45,421.5,108.0,1.35,14.8,250.0,101.06,67.95
2018,9,30,8,0,399.0,130.0,1.4,15.2,284.0,147.13,100.62
2018,9,30,8,15,362.5,157.5,1.4,15.85,311.5,193.86,139.8
2018,9,30,8,30,326.0,185.0,1.4,16.5,339.0,233.96,174.82
2018,9,30,8,45,346.0,202.0,1.35,17.15,379.5,278.82,211.49
2018,9,30,9,0,366.0,219.0,1.3,17.8,420.0,326.05,249.51
2018,9,30,9,15,422.5,219.5,1.2,18.25,468.0,379.27,291.08
2018,9,30,9,30,479.0,220.0,1.1,18.7,516.0,436.93,335.22
2018,9,30,9,45,606.0,186.0,1.0,19.15,581.0,509.91,389.95
2018,9,30,10,0,733.0,152.0,0.9,19.6,646.0,590.87,449.05
2018,9,30,10,15,684.5,181.0,0.85,19.8,656.5,628.4,474.75
2018,9,30,10,30,636.0,210.0,0.8,20.0,667.0,659.42,495.19
2018,9,30,10,45,603.5,232.5,0.75,20.15,675.0,689.93,514.87
2018,9,30,11,0,571.0,255.0,0.7,20.3,683.0,713.57,529.32
2018,9,30,11,15,534.0,273.0,0.7,20.4,678.0,728.07,538.06
2018,9,30,11,30,497.0,291.0,0.7,20.5,673.0,738.23,543.8
2018,9,30,11,45,340.5,322.5,0.75,20.6,584.5,639.99,474.94
2018,9,30,12,0,184.0,354.0,0.8,20.7,496.0,529.96,396.29
2018,9,30,12,15,333.0,315.5,0.8,20.7,570.5,652.0,486.4
2018,9,30,12,30,482.0,277.0,0.8,20.7,645.0,779.76,574.76
2018,9,30,12,45,498.0,273.5,0.75,20.7,648.0,803.12,588.54
2018,9,30,13,0,514.0,270.0,0.7,20.7,651.0,824.44,602.26
2018,9,30,13,15,331.5,273.0,0.75,20.7,516.0,636.46,474.5
2018,9,30,13,30,149.0,276.0,0.8,20.7,381.0,444.89,337.93
2018,9,30,13,45,325.5,253.0,0.85,20.75,470.5,614.19,465.88
2018,9,30,14,0,502.0,230.0,0.9,20.8,560.0,781.36,583.25
2018,9,30,14,15,557.5,197.5,0.95,20.65,545.5,795.11,594.36
2018,9,30,14,30,613.0,165.0,1.0,20.5,531.0,812.21,608.52
2018,9,30,14,45,559.0,157.5,1.1,20.4,473.5,742.56,563.98
2018,9,30,15,0,505.0,150.0,1.2,20.3,416.0,664.78,513.15
2018,9,30,15,15,446.5,150.5,1.2,20.3,370.0,601.56,468.99
2018,9,30,15,30,388.0,151.0,1.2,20.3,324.0,539.8,424.62
2018,9,30,15,45,308.5,144.5,1.4,19.9,272.0,437.6,350.18
2018,9,30,16,0,229.0,138.0,1.6,19.5,220.0,358.81,290.14
2018,9,30,16,15,205.5,118.0,1.55,19.1,183.0,309.51,252.04
2018,9,30,16,30,182.0,98.0,1.5,18.7,146.0,261.39,213.48
2018,9,30,16,45,145.0,78.0,1.45,18.3,111.0,205.83,167.34
2018,9,30,17,0,108.0,58.0,1.4,17.9,76.0,142.03,113.33
2018,9,30,17,15,66.0,39.0,1.35,17.5,48.5,91.98,69.35
2018,9,30,17,30,24.0,20.0,1.3,17.1,21.0,39.48,14.64
2018,9,30,17,45,12.0,10.0,1.2,16.7,10.5,14.41,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,5,45,24.0,3.5,0.7,13.75,3.0,0.0,0.0
2018,10,1,6,0,48.0,7.0,0.7,13.8,6.0,0.0,0.0
2018,10,1,6,15,199.5,18.0,0.65,14.1,33.5,16.37,0.0
2018,10,1,6,30,351.0,29.0,0.6,14.4,61.0,23.89,14.0
2018,10,1,6,45,458.5,36.5,0.55,14.75,106.5,28.99,19.79
2018,10,1,7,0,566.0,44.0,0.5,15.1,152.0,34.09,24.7
2018,10,1,7,15,629.0,49.5,0.55,15.65,203.5,40.74,30.75
2018,10,1,7,30,692.0,55.0,0.6,16.2,255.0,44.27,33.83
2018,10,1,7,45,733.0,58.5,0.6,16.8,306.5,83.06,43.33
2018,10,1,8,0,774.0,62.0,0.6,17.4,358.0,141.01,78.47
2018,10,1,8,15,801.5,64.5,0.7,18.2,407.0,200.52,125.17
2018,10,1,8,30,829.0,67.0,0.8,19.0,456.0,266.25,180.76
2018,10,1,8,45,849.0,69.0,0.95,19.85,501.0,327.81,234.06
2018,10,1,9,0,869.0,71.0,1.1,20.7,546.0,390.57,287.45
2018,10,1,9,15,884.5,72.5,1.15,21.3,586.0,451.88,338.17
2018,10,1,9,30,900.0,74.0,1.2,21.9,626.0,513.29,387.1
2018,10,1,9,45,912.0,75.0,1.3,22.5,660.5,572.14,432.66
2018,10,1,10,0,924.0,76.0,1.4,23.1,695.0,630.1,476.03
2018,10,1,10,15,932.0,76.0,1.45,23.5,721.5,683.32,514.72
2018,10,1,10,30,940.0,76.0,1.5,23.9,748.0,734.69,550.57
2018,10,1,10,45,945.5,76.5,1.55,24.3,767.5,782.63,581.53
2018,10,1,11,0,951.0,77.0,1.6,24.7,787.0,828.03,610.43
2018,10,1,11,15,953.5,78.0,1.7,24.85,798.5,868.76,637.12
2018,10,1,11,30,956.0,79.0,1.8,25.0,810.0,906.32,661.69
2018,10,1,11,45,956.5,79.0,1.9,25.2,812.5,937.7,682.09
2018,10,1,12,0,957.0,79.0,2.0,25.4,815.0,965.46,700.23
2018,10,1,12,15,955.5,78.5,2.1,25.45,809.0,987.06,714.92
2018,10,1,12,30,954.0,78.0,2.2,25.5,803.0,1004.72,727.27
2018,10,1,12,45,950.5,77.5,2.35,25.5,789.0,1016.47,736.7
2018,10,1,13,0,947.0,77.0,2.5,25.5,775.0,1024.13,743.69
2018,10,1,13,15,929.5,81.5,2.5,25.45,750.0,1019.87,741.8
2018,10,1,13,30,912.0,86.0,2.5,25.4,725.0,1011.6,737.6
2018,10,1,13,45,904.5,84.0,2.55,25.3,696.0,1001.55,733.08
2018,10,1,14,0,897.0,82.0,2.6,25.2,667.0,987.65,726.18
2018,10,1,14,15,898.0,76.0,2.6,25.05,634.5,973.28,718.79
2018,10,1,14,30,899.0,70.0,2.6,24.9,602.0,954.91,708.85
2018,10,1,14,45,884.0,68.0,2.55,24.75,560.5,922.81,689.4
2018,10,1,15,0,869.0,66.0,2.5,24.6,519.0,887.74,667.96
2018,10,1,15,15,714.0,93.5,2.5,24.6,443.0,776.95,593.88
2018,10,1,15,30,559.0,121.0,2.5,24.6,367.0,656.53,510.77
2018,10,1,15,45,458.5,121.5,2.45,24.0,307.5,549.26,434.18
2018,10,1,16,0,358.0,122.0,2.4,23.4,248.0,455.28,363.67
2018,10,1,16,15,382.5,99.5,2.25,22.75,215.0,432.16,347.93
2018,10,1,16,30,407.0,77.0,2.1,22.1,182.0,404.99,327.47
2018,10,1,16,45,344.5,64.5,1.95,21.45,139.0,330.86,267.23
2018,10,1,17,0,282.0,52.0,1.8,20.8,96.0,262.31,209.35
2018,10,1,17,15,198.0,36.5,1.65,20.05,61.5,184.14,140.93
2018,10,1,17,30,114.0,21.0,1.5,19.3,27.0,101.16,31.77
2018,10,1,17,45,57.0,10.5,1.35,18.55,13.5,34.7,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.5,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,2,6,0,1.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.5,2.5,0.55,15.05,2.5,2.27,0.0
2018,10,2,6,30,0.0,5.0,0.6,15.4,5.0,4.38,0.0
2018,10,2,6,45,91.0,16.5,0.6,15.7,33.5,12.48,5.28
2018,10,2,7,0,182.0,28.0,0.6,16.0,62.0,21.01,13.02
2018,10,2,7,15,107.0,42.5,0.55,16.45,64.0,33.9,24.58
2018,10,2,7,30,32.0,57.0,0.5,16.9,66.0,49.74,38.58
2018,10,2,7,45,82.0,81.5,0.4,17.4,111.0,71.42,52.33
2018,10,2,8,0,132.0,106.0,0.3,17.9,156.0,103.55,75.19
2018,10,2,8,15,139.0,149.0,0.5,18.6,208.0,149.16,111.46
2018,10,2,8,30,146.0,192.0,0.7,19.3,260.0,196.67,149.28
2018,10,2,8,45,154.5,202.0,0.95,20.0,280.0,220.55,168.36
2018,10,2,9,0,163.0,212.0,1.2,20.7,300.0,245.16,188.06
2018,10,2,9,15,305.5,218.0,1.35,21.25,398.5,326.18,249.72
2018,10,2,9,30,448.0,224.0,1.5,21.8,497.0,426.05,325.25
2018,10,2,9,45,486.0,223.5,1.65,22.35,534.5,476.35,363.49
2018,10,2,10,0,524.0,223.0,1.8,22.9,572.0,529.48,403.42
2018,10,2,10,15,431.0,269.0,1.9,23.25,563.5,543.4,412.68
2018,10,2,10,30,338.0,315.0,2.0,23.6,555.0,541.38,409.91
2018,10,2,10,45,414.0,290.0,2.1,23.9,592.0,602.02,454.92
2018,10,2,11,0,490.0,265.0,2.2,24.2,629.0,660.38,497.53
2018,10,2,11,15,363.0,311.0,2.3,24.35,582.5,615.16,463.09
2018,10,2,11,30,236.0,357.0,2.4,24.5,536.0,558.95,420.62
2018,10,2,11,45,327.5,331.0,2.5,24.7,580.5,637.81,479.31
2018,10,2,12,0,419.0,305.0,2.6,24.9,625.0,720.99,539.2
2018,10,2,12,15,454.5,289.0,2.7,24.9,634.0,752.55,562.24
2018,10,2,12,30,490.0,273.0,2.8,24.9,643.0,782.93,584.85
2018,10,2,12,45,435.5,288.5,2.85,24.95,613.0,758.11,566.77
2018,10,2,13,0,381.0,304.0,2.9,25.0,583.0,714.03,535.95
2018,10,2,13,15,511.0,247.0,3.0,24.95,609.5,802.77,602.54
2018,10,2,13,30,641.0,190.0,3.1,24.9,636.0,879.21,658.23
2018,10,2,13,45,721.5,152.5,3.2,24.8,635.0,917.39,685.42
2018,10,2,14,0,802.0,115.0,3.3,24.7,634.0,943.43,704.87
2018,10,2,14,15,634.5,154.5,3.4,24.45,551.0,827.16,627.74
2018,10,2,14,30,467.0,194.0,3.5,24.2,468.0,697.31,537.24
2018,10,2,14,45,602.5,146.0,3.55,23.95,473.5,768.62,593.2
2018,10,2,15,0,738.0,98.0,3.6,23.7,479.0,816.29,629.16
2018,10,2,15,15,759.5,84.0,3.6,23.7,444.5,799.42,618.78
2018,10,2,15,30,781.0,70.0,3.6,23.7,410.0,777.69,605.33
2018,10,2,15,45,749.5,66.0,3.65,22.8,360.5,720.8,568.31
2018,10,2,16,0,718.0,62.0,3.7,21.9,311.0,663.38,529.73
2018,10,2,16,15,567.0,68.5,3.6,21.3,245.5,535.5,434.41
2018,10,2,16,30,416.0,75.0,3.5,20.7,180.0,408.08,333.67
2018,10,2,16,45,287.5,64.5,3.35,20.05,129.0,293.61,239.6
2018,10,2,17,0,159.0,54.0,3.2,19.4,78.0,178.91,142.97
2018,10,2,17,15,109.0,36.0,2.95,18.8,49.5,122.94,92.65
2018,10,2,17,30,59.0,18.0,2.7,18.2,21.0,59.82,4.43
2018,10,2,17,45,29.5,9.0,2.45,17.65,10.5,21.15,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,14.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.75,15.2,3.0,2.73,0.0
2018,10,3,6,30,0.0,5.0,2.0,15.5,5.0,4.38,0.0
2018,10,3,6,45,0.0,6.0,2.2,15.8,6.0,5.26,0.0
2018,10,3,7,0,0.0,7.0,2.4,16.1,7.0,6.14,0.0
2018,10,3,7,15,0.0,9.0,2.6,16.4,9.0,7.9,1.39
2018,10,3,7,30,0.0,11.0,2.8,16.7,11.0,9.66,2.96
2018,10,3,7,45,0.0,13.0,2.95,17.05,13.0,11.43,4.08
2018,10,3,8,0,0.0,15.0,3.1,17.4,15.0,13.2,5.55
2018,10,3,8,15,0.0,32.5,3.3,17.85,32.5,28.65,18.52
2018,10,3,8,30,0.0,50.0,3.5,18.3,50.0,44.15,31.35
2018,10,3,8,45,10.0,118.5,3.65,18.75,124.0,107.19,82.91
2018,10,3,9,0,20.0,187.0,3.8,19.2,198.0,170.49,133.62
2018,10,3,9,15,43.5,221.5,3.9,19.5,247.5,213.45,167.3
2018,10,3,9,30,67.0,256.0,4.0,19.8,297.0,259.87,203.57
2018,10,3,9,45,90.5,278.0,4.05,20.1,336.5,298.65,233.65
2018,10,3,10,0,114.0,300.0,4.1,20.4,376.0,345.44,269.71
2018,10,3,10,15,127.0,312.5,4.15,20.45,400.0,375.36,292.71
2018,10,3,10,30,140.0,325.0,4.2,20.5,424.0,406.47,316.53
2018,10,3,10,45,87.0,275.5,4.2,20.6,337.5,321.29,250.51
2018,10,3,11,0,34.0,226.0,4.2,20.7,251.0,237.75,184.67
2018,10,3,11,15,26.0,242.0,4.15,20.6,261.5,249.56,193.71
2018,10,3,11,30,18.0,258.0,4.1,20.5,272.0,251.0,194.49
2018,10,3,11,45,32.5,292.0,4.05,20.45,317.0,310.7,241.01
2018,10,3,12,0,47.0,326.0,4.0,20.4,362.0,362.4,280.78
2018,10,3,12,15,57.5,330.0,3.95,20.2,373.5,380.26,294.83
2018,10,3,12,30,68.0,334.0,3.9,20.0,385.0,398.54,309.35
2018,10,3,12,45,89.5,330.0,3.85,19.85,396.0,418.96,325.94
2018,10,3,13,0,111.0,326.0,3.8,19.7,407.0,457.17,355.78
2018,10,3,13,15,196.0,316.5,3.7,19.6,454.0,534.4,416.75
2018,10,3,13,30,281.0,307.0,3.6,19.5,501.0,629.95,489.66
2018,10,3,13,45,236.5,294.0,3.5,19.35,452.5,555.55,434.37
2018,10,3,14,0,192.0,281.0,3.4,19.2,404.0,498.92,392.07
2018,10,3,14,15,113.0,233.5,3.3,19.1,305.0,367.53,291.03
2018,10,3,14,30,34.0,186.0,3.2,19.0,206.0,220.72,174.52
2018,10,3,14,45,31.0,172.5,3.1,18.9,189.5,204.01,161.93
2018,10,3,15,0,28.0,159.0,3.0,18.8,173.0,187.28,148.93
2018,10,3,15,15,150.0,155.0,3.0,18.8,220.5,307.68,250.19
2018,10,3,15,30,272.0,151.0,3.0,18.8,268.0,421.74,343.4
2018,10,3,15,45,277.0,132.0,2.75,18.6,238.5,395.19,323.11
2018,10,3,16,0,282.0,113.0,2.5,18.4,209.0,367.05,301.7
2018,10,3,16,15,343.5,93.5,2.35,18.15,191.5,394.69,324.82
2018,10,3,16,30,405.0,74.0,2.2,17.9,174.0,398.6,327.9
2018,10,3,16,45,348.5,60.0,2.0,17.7,131.5,326.63,267.38
2018,10,3,17,0,292.0,46.0,1.8,17.5,89.0,259.5,209.01
2018,10,3,17,15,207.0,32.0,1.55,17.05,56.5,182.88,138.82
2018,10,3,17,30,122.0,18.0,1.3,16.6,24.0,97.86,0.0
2018,10,3,17,45,61.0,9.0,1.05,16.2,12.0,8.19,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,45,15.0,2.0,0.7,12.85,1.5,0.0,0.0
2018,10,4,6,0,30.0,4.0,0.7,12.9,3.0,0.0,0.0
2018,10,4,6,15,200.0,15.0,0.85,13.35,29.5,13.64,0.0
2018,10,4,6,30,370.0,26.0,1.0,13.8,56.0,21.45,11.28
2018,10,4,6,45,478.5,33.0,1.1,14.25,101.5,28.64,19.38
2018,10,4,7,0,587.0,40.0,1.2,14.7,147.0,33.88,24.46
2018,10,4,7,15,411.5,66.0,1.25,15.15,152.5,49.41,38.44
2018,10,4,7,30,236.0,92.0,1.3,15.6,158.0,69.94,56.59
2018,10,4,7,45,380.0,96.5,1.35,16.05,227.0,91.37,60.58
2018,10,4,8,0,524.0,101.0,1.4,16.5,296.0,141.72,90.36
2018,10,4,8,15,647.0,88.0,1.5,17.05,362.0,190.25,124.58
2018,10,4,8,30,770.0,75.0,1.6,17.6,428.0,256.25,177.1
2018,10,4,8,45,686.0,103.5,1.65,18.1,441.0,303.87,222.66
2018,10,4,9,0,602.0,132.0,1.7,18.6,454.0,343.69,259.91
2018,10,4,9,15,704.0,114.5,1.8,19.0,518.5,410.99,314.51
2018,10,4,9,30,806.0,97.0,1.9,19.4,583.0,489.2,376.69
2018,10,4,9,45,865.5,84.0,1.95,19.8,631.5,555.53,428.81
2018,10,4,10,0,925.0,71.0,2.0,20.2,680.0,625.31,482.17
2018,10,4,10,15,634.0,161.0,2.1,20.4,586.0,577.35,445.96
2018,10,4,10,30,343.0,251.0,2.2,20.6,492.0,484.18,374.66
2018,10,4,10,45,255.0,291.5,2.25,20.85,473.5,478.3,368.99
2018,10,4,11,0,167.0,332.0,2.3,21.1,455.0,455.12,349.6
2018,10,4,11,15,222.5,304.5,2.4,21.1,470.5,494.36,380.55
2018,10,4,11,30,278.0,277.0,2.5,21.1,486.0,525.58,405.42
2018,10,4,11,45,225.5,295.0,2.6,21.15,465.0,510.77,393.23
2018,10,4,12,0,173.0,313.0,2.7,21.2,444.0,478.0,368.06
2018,10,4,12,15,114.0,281.5,2.85,21.1,367.5,396.87,307.06
2018,10,4,12,30,55.0,250.0,3.0,21.0,291.0,296.89,230.27
2018,10,4,12,45,56.5,265.5,3.1,20.95,307.0,317.36,246.51
2018,10,4,13,0,58.0,281.0,3.2,20.9,323.0,338.34,262.79
2018,10,4,13,15,45.0,261.0,3.25,20.7,293.0,306.27,238.3
2018,10,4,13,30,32.0,241.0,3.3,20.5,263.0,273.65,213.3
2018,10,4,13,45,179.5,203.0,3.4,20.35,318.5,412.26,326.43
2018,10,4,14,0,327.0,165.0,3.5,20.2,374.0,532.93,422.82
2018,10,4,14,15,569.5,126.5,3.5,20.0,465.5,729.41,572.24
2018,10,4,14,30,812.0,88.0,3.5,19.8,557.0,900.27,694.89
2018,10,4,14,45,809.5,83.5,3.5,19.6,522.0,878.19,680.35
2018,10,4,15,0,807.0,79.0,3.5,19.4,487.0,852.79,664.97
2018,10,4,15,15,782.5,75.5,3.5,19.4,441.0,806.12,633.69
2018,10,4,15,30,758.0,72.0,3.5,19.4,395.0,757.73,600.77
2018,10,4,15,45,725.0,68.5,3.35,19.0,346.5,701.05,561.24
2018,10,4,16,0,692.0,65.0,3.2,18.6,298.0,643.98,520.38
2018,10,4,16,15,643.0,59.5,3.1,18.35,248.0,577.39,470.65
2018,10,4,16,30,594.0,54.0,3.0,18.1,198.0,508.67,417.06
2018,10,4,16,45,513.5,47.5,2.9,17.8,150.0,421.0,344.4
2018,10,4,17,0,433.0,41.0,2.8,17.5,102.0,339.5,273.53
2018,10,4,17,15,294.0,30.0,2.65,17.15,63.5,228.58,172.11
2018,10,4,17,30,155.0,19.0,2.5,16.8,25.0,92.84,0.0
2018,10,4,17,45,77.5,9.5,2.35,16.45,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,5,45,5.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,10,5,6,0,10.0,1.0,1.3,10.0,1.0,0.0,0.0
2018,10,5,6,15,119.0,14.0,1.5,10.45,23.0,12.73,0.0
2018,10,5,6,30,228.0,27.0,1.7,10.9,45.0,22.32,11.75
2018,10,5,6,45,410.0,33.5,1.9,11.4,95.5,26.63,17.8
2018,10,5,7,0,592.0,40.0,2.1,11.9,146.0,33.99,24.82
2018,10,5,7,15,657.5,45.0,2.1,12.5,198.0,37.26,27.94
2018,10,5,7,30,723.0,50.0,2.1,13.1,250.0,40.55,30.9
2018,10,5,7,45,765.0,52.5,2.1,13.65,301.5,80.87,40.86
2018,10,5,8,0,807.0,55.0,2.1,14.2,353.0,144.11,80.97
2018,10,5,8,15,834.0,57.5,2.0,14.9,402.5,205.06,130.06
2018,10,5,8,30,861.0,60.0,1.9,15.6,452.0,268.57,185.44
2018,10,5,8,45,879.5,62.0,1.8,16.3,497.0,331.35,241.18
2018,10,5,9,0,898.0,64.0,1.7,17.0,542.0,395.1,296.53
2018,10,5,9,15,910.5,65.5,1.6,17.7,581.0,456.5,348.18
2018,10,5,9,30,923.0,67.0,1.5,18.4,620.0,517.6,397.32
2018,10,5,9,45,932.0,69.0,1.4,19.1,653.5,576.7,442.72
2018,10,5,10,0,941.0,71.0,1.3,19.8,687.0,634.58,485.07
2018,10,5,10,15,947.5,71.5,1.4,20.3,713.0,687.82,524.42
2018,10,5,10,30,954.0,72.0,1.5,20.8,739.0,739.02,560.71
2018,10,5,10,45,944.0,78.5,1.65,21.35,753.0,782.09,589.34
2018,10,5,11,0,934.0,85.0,1.8,21.9,767.0,821.41,615.25
2018,10,5,11,15,922.0,92.5,1.9,22.15,773.5,856.34,638.33
2018,10,5,11,30,910.0,100.0,2.0,22.4,780.0,887.29,658.73
2018,10,5,11,45,936.5,88.0,2.15,22.7,790.0,927.12,685.39
2018,10,5,12,0,963.0,76.0,2.3,23.0,800.0,964.28,710.14
2018,10,5,12,15,958.5,77.5,2.35,23.1,793.5,985.12,723.76
2018,10,5,12,30,954.0,79.0,2.4,23.2,787.0,1001.94,735.05
2018,10,5,12,45,947.0,80.5,2.5,23.3,772.0,1012.34,742.85
2018,10,5,13,0,940.0,82.0,2.6,23.4,757.0,1018.64,748.22
2018,10,5,13,15,923.5,85.0,2.65,23.35,732.0,1013.38,746.17
2018,10,5,13,30,907.0,88.0,2.7,23.3,707.0,1004.13,741.77
2018,10,5,13,45,868.5,97.0,2.75,23.25,669.0,976.71,725.52
2018,10,5,14,0,830.0,106.0,2.8,23.2,631.0,956.41,714.15
2018,10,5,14,15,703.0,133.5,2.95,23.0,561.0,865.66,655.85
2018,10,5,14,30,576.0,161.0,3.1,22.8,491.0,767.84,591.09
2018,10,5,14,45,700.0,118.0,3.25,22.6,489.5,823.14,633.83
2018,10,5,15,0,824.0,75.0,3.4,22.4,488.0,861.51,663.62
2018,10,5,15,15,814.0,70.0,3.4,22.4,445.5,825.12,639.65
2018,10,5,15,30,804.0,65.0,3.4,22.4,403.0,786.09,614.02
2018,10,5,15,45,772.0,61.5,3.55,21.7,353.0,728.76,576.71
2018,10,5,16,0,740.0,58.0,3.7,21.0,303.0,670.9,537.55
2018,10,5,16,15,691.5,53.5,3.5,20.35,252.0,599.52,485.07
2018,10,5,16,30,643.0,49.0,3.3,19.7,201.0,529.86,431.63
2018,10,5,16,45,563.0,42.5,3.15,19.1,151.5,439.75,357.92
2018,10,5,17,0,483.0,36.0,3.0,18.5,102.0,362.33,290.12
2018,10,5,17,15,333.5,26.5,2.8,17.8,63.0,245.56,181.02
2018,10,5,17,30,184.0,17.0,2.6,17.1,24.0,104.76,0.0
2018,10,5,17,45,92.0,8.5,2.4,16.4,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,5,45,8.0,1.0,2.6,12.25,0.5,0.0,0.0
2018,10,6,6,0,16.0,2.0,2.6,12.3,1.0,0.0,0.0
2018,10,6,6,15,55.0,14.5,2.75,12.6,17.5,13.19,0.0
2018,10,6,6,30,94.0,27.0,2.9,12.9,34.0,21.82,10.76
2018,10,6,6,45,190.5,40.0,3.05,13.15,69.0,30.81,21.22
2018,10,6,7,0,287.0,53.0,3.2,13.4,104.0,40.24,30.15
2018,10,6,7,15,330.5,69.5,3.2,13.75,146.0,51.81,40.74
2018,10,6,7,30,374.0,86.0,3.2,14.1,188.0,62.92,50.69
2018,10,6,7,45,555.5,76.0,3.2,14.5,262.0,85.71,50.99
2018,10,6,8,0,737.0,66.0,3.2,14.9,336.0,141.48,81.71
2018,10,6,8,15,791.5,63.5,3.25,15.5,389.5,199.03,127.01
2018,10,6,8,30,846.0,61.0,3.3,16.1,443.0,265.86,184.33
2018,10,6,8,45,867.5,62.0,3.35,16.7,488.0,327.69,239.9
2018,10,6,9,0,889.0,63.0,3.4,17.3,533.0,390.82,295.81
2018,10,6,9,15,903.0,65.0,3.55,17.9,573.0,452.74,349.49
2018,10,6,9,30,917.0,67.0,3.7,18.5,613.0,514.54,401.33
2018,10,6,9,45,926.5,69.0,3.85,19.05,646.5,573.52,449.39
2018,10,6,10,0,936.0,71.0,4.0,19.6,680.0,631.34,495.01
2018,10,6,10,15,944.0,72.0,4.1,19.9,707.0,685.73,537.13
2018,10,6,10,30,952.0,73.0,4.2,20.2,734.0,738.24,576.3
2018,10,6,10,45,957.5,74.0,4.35,20.5,754.0,786.79,610.22
2018,10,6,11,0,963.0,75.0,4.5,20.8,774.0,832.76,642.36
2018,10,6,11,15,966.5,75.0,4.55,20.9,785.0,873.23,670.32
2018,10,6,11,30,970.0,75.0,4.6,21.0,796.0,910.52,695.98
2018,10,6,11,45,971.0,76.0,4.7,21.1,799.5,943.38,718.91
2018,10,6,12,0,972.0,77.0,4.8,21.2,803.0,972.62,739.4
2018,10,6,12,15,971.0,76.5,4.9,21.2,797.0,994.56,755.27
2018,10,6,12,30,970.0,76.0,5.0,21.2,791.0,1012.52,768.61
2018,10,6,12,45,967.0,76.0,5.05,21.15,777.5,1025.12,778.2
2018,10,6,13,0,964.0,76.0,5.1,21.1,764.0,1033.61,785.19
2018,10,6,13,15,958.0,75.5,5.15,21.0,742.0,1034.45,787.3
2018,10,6,13,30,952.0,75.0,5.2,20.9,720.0,1031.17,786.8
2018,10,6,13,45,943.0,74.0,5.25,20.75,690.0,1020.28,781.38
2018,10,6,14,0,934.0,73.0,5.3,20.6,660.0,1005.45,773.4
2018,10,6,14,15,921.5,72.0,5.3,20.4,623.5,983.46,760.3
2018,10,6,14,30,909.0,71.0,5.3,20.2,587.0,957.96,744.78
2018,10,6,14,45,891.5,69.5,5.3,20.0,544.5,923.88,723.12
2018,10,6,15,0,874.0,68.0,5.3,19.8,502.0,886.96,699.28
2018,10,6,15,15,851.0,65.5,5.3,19.8,454.5,841.37,668.28
2018,10,6,15,30,828.0,63.0,5.3,19.8,407.0,802.12,641.55
2018,10,6,15,45,794.0,60.0,5.2,19.25,356.0,743.05,600.15
2018,10,6,16,0,760.0,57.0,5.1,18.7,305.0,683.53,557.26
2018,10,6,16,15,708.0,52.5,4.8,18.25,252.5,608.86,500.06
2018,10,6,16,30,656.0,48.0,4.5,17.8,200.0,536.16,442.26
2018,10,6,16,45,570.5,42.0,4.25,17.3,150.0,442.65,363.88
2018,10,6,17,0,485.0,36.0,4.0,16.8,100.0,362.62,292.32
2018,10,6,17,15,322.0,26.0,3.7,16.2,60.5,235.83,170.46
2018,10,6,17,30,159.0,16.0,3.4,15.6,21.0,91.38,0.0
2018,10,6,17,45,79.5,8.0,3.05,15.05,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.5,1.5,2.15,10.55,1.0,0.0,0.0
2018,10,7,6,0,31.0,3.0,2.2,10.6,2.0,0.0,0.0
2018,10,7,6,15,207.5,13.5,2.45,11.35,27.0,12.28,0.0
2018,10,7,6,30,384.0,24.0,2.7,12.1,52.0,21.79,10.22
2018,10,7,6,45,499.0,31.5,2.95,12.85,98.5,27.55,18.36
2018,10,7,7,0,614.0,39.0,3.2,13.6,145.0,33.33,23.98
2018,10,7,7,15,678.5,43.5,3.45,14.2,197.0,36.2,26.75
2018,10,7,7,30,743.0,48.0,3.7,14.8,249.0,39.13,29.38
2018,10,7,7,45,783.5,51.5,3.95,15.45,301.5,81.44,40.43
2018,10,7,8,0,824.0,55.0,4.2,16.1,354.0,146.36,81.71
2018,10,7,8,15,851.5,58.0,4.3,16.75,404.5,208.86,132.16
2018,10,7,8,30,879.0,61.0,4.4,17.4,455.0,274.0,189.31
2018,10,7,8,45,898.5,62.5,4.5,18.0,500.5,337.68,246.69
2018,10,7,9,0,918.0,64.0,4.6,18.6,546.0,402.39,304.2
2018,10,7,9,15,931.5,66.0,4.55,19.1,586.5,465.77,359.13
2018,10,7,9,30,945.0,68.0,4.5,19.6,627.0,528.92,411.97
2018,10,7,9,45,955.0,69.0,4.5,20.05,661.0,588.66,460.58
2018,10,7,10,0,965.0,70.0,4.5,20.5,695.0,647.19,506.62
2018,10,7,10,15,971.5,71.0,4.45,20.9,721.5,701.98,548.29
2018,10,7,10,30,978.0,72.0,4.4,21.3,748.0,754.66,586.54
2018,10,7,10,45,982.5,73.0,4.4,21.65,767.0,803.53,619.77
2018,10,7,11,0,987.0,74.0,4.4,22.0,786.0,849.65,650.67
2018,10,7,11,15,988.5,74.5,4.35,22.3,796.0,889.84,677.11
2018,10,7,11,30,990.0,75.0,4.3,22.6,806.0,926.64,700.96
2018,10,7,11,45,990.0,75.0,4.25,22.85,808.0,958.02,721.1
2018,10,7,12,0,990.0,75.0,4.2,23.1,810.0,985.64,738.64
2018,10,7,12,15,988.0,75.0,4.2,23.2,803.5,1007.5,753.05
2018,10,7,12,30,986.0,75.0,4.2,23.3,797.0,1025.31,764.87
2018,10,7,12,45,981.0,75.0,4.2,23.4,782.0,1036.13,772.17
2018,10,7,13,0,976.0,75.0,4.2,23.5,767.0,1042.73,776.87
2018,10,7,13,15,968.5,74.5,4.2,23.5,743.5,1042.1,777.25
2018,10,7,13,30,961.0,74.0,4.2,23.5,720.0,1037.28,775.08
2018,10,7,13,45,951.5,73.5,4.2,23.5,690.0,1026.43,769.07
2018,10,7,14,0,942.0,73.0,4.2,23.5,660.0,1011.63,760.59
2018,10,7,14,15,928.5,71.5,4.25,23.35,622.5,987.92,746.94
2018,10,7,14,30,915.0,70.0,4.3,23.2,585.0,960.68,730.92
2018,10,7,14,45,895.5,69.0,4.3,23.1,541.5,925.26,708.76
2018,10,7,15,0,876.0,68.0,4.3,23.0,498.0,887.1,684.55
2018,10,7,15,15,852.0,65.0,4.3,23.0,450.0,839.92,653.36
2018,10,7,15,30,828.0,62.0,4.3,23.0,402.0,799.11,626.29
2018,10,7,15,45,791.5,59.5,4.15,22.4,351.0,738.74,585.06
2018,10,7,16,0,755.0,57.0,4.0,21.8,300.0,678.09,542.42
2018,10,7,16,15,697.0,53.0,3.5,21.0,247.0,599.95,484.12
2018,10,7,16,30,639.0,49.0,3.0,20.2,194.0,524.2,425.28
2018,10,7,16,45,547.0,42.0,2.45,19.35,143.5,432.25,349.07
2018,10,7,17,0,455.0,35.0,1.9,18.5,93.0,342.87,271.39
2018,10,7,17,15,298.5,24.5,1.75,17.75,55.5,218.77,150.04
2018,10,7,17,30,142.0,14.0,1.6,17.0,18.0,81.04,0.0
2018,10,7,17,45,71.0,7.0,1.45,16.3,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.4,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,8,6,15,194.0,13.5,1.1,13.0,25.5,12.28,0.0
2018,10,8,6,30,361.0,24.0,1.1,13.6,49.0,20.01,8.23
2018,10,8,6,45,478.5,30.5,1.1,14.2,93.5,26.64,17.44
2018,10,8,7,0,596.0,37.0,1.1,14.8,138.0,31.51,22.26
2018,10,8,7,15,662.0,41.5,1.15,15.45,189.5,34.45,25.09
2018,10,8,7,30,728.0,46.0,1.2,16.1,241.0,37.45,27.77
2018,10,8,7,45,769.0,49.5,1.25,16.8,292.5,79.17,38.68
2018,10,8,8,0,810.0,53.0,1.3,17.5,344.0,143.12,78.92
2018,10,8,8,15,837.0,55.5,1.45,18.25,393.0,204.11,127.39
2018,10,8,8,30,864.0,58.0,1.6,19.0,442.0,267.64,182.12
2018,10,8,8,45,883.0,60.0,1.75,19.7,487.0,330.57,237.52
2018,10,8,9,0,902.0,62.0,1.9,20.4,532.0,394.51,292.87
2018,10,8,9,15,915.0,63.5,1.9,20.85,571.0,456.14,344.9
2018,10,8,9,30,928.0,65.0,1.9,21.3,610.0,517.5,394.8
2018,10,8,9,45,937.5,66.0,1.9,21.7,643.0,575.91,440.74
2018,10,8,10,0,947.0,67.0,1.9,22.1,676.0,633.1,484.09
2018,10,8,10,15,954.0,67.5,1.9,22.4,702.0,686.65,523.57
2018,10,8,10,30,961.0,68.0,1.9,22.7,728.0,738.19,559.8
2018,10,8,10,45,964.5,69.0,1.9,23.05,746.0,785.43,590.45
2018,10,8,11,0,968.0,70.0,1.9,23.4,764.0,829.89,618.8
2018,10,8,11,15,970.0,70.5,1.95,23.6,774.5,869.62,644.53
2018,10,8,11,30,972.0,71.0,2.0,23.8,785.0,906.06,667.99
2018,10,8,11,45,972.5,71.0,2.0,24.05,787.0,937.19,687.23
2018,10,8,12,0,973.0,71.0,2.0,24.3,789.0,964.64,704.07
2018,10,8,12,15,971.5,71.5,2.05,24.4,783.5,987.02,718.68
2018,10,8,12,30,970.0,72.0,2.1,24.5,778.0,1005.44,730.9
2018,10,8,12,45,967.0,71.0,2.15,24.6,763.5,1016.63,738.66
2018,10,8,13,0,964.0,70.0,2.2,24.7,749.0,1023.68,744.01
2018,10,8,13,15,958.0,69.5,2.2,24.7,727.0,1024.29,745.15
2018,10,8,13,30,952.0,69.0,2.2,24.7,705.0,1020.78,743.9
2018,10,8,13,45,943.5,68.5,2.25,24.65,675.5,1010.79,739.42
2018,10,8,14,0,935.0,68.0,2.3,24.6,646.0,996.89,732.58
2018,10,8,14,15,922.5,67.0,2.3,24.45,609.5,974.74,720.22
2018,10,8,14,30,910.0,66.0,2.3,24.3,573.0,949.08,705.65
2018,10,8,14,45,893.5,64.0,2.35,24.1,530.5,915.13,686.12
2018,10,8,15,0,877.0,62.0,2.4,23.9,488.0,878.29,664.44
2018,10,8,15,15,854.0,59.5,2.4,23.9,441.0,832.53,635.33
2018,10,8,15,30,831.0,57.0,2.4,23.9,394.0,784.91,604.42
2018,10,8,15,45,796.5,54.5,2.45,23.2,343.5,726.58,566.92
2018,10,8,16,0,762.0,52.0,2.5,22.5,293.0,675.22,533.02
2018,10,8,16,15,708.0,48.0,2.2,21.6,241.0,599.99,478.23
2018,10,8,16,30,654.0,44.0,1.9,20.7,189.0,527.0,422.68
2018,10,8,16,45,565.5,38.5,1.65,19.8,140.0,432.91,346.56
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,352.45,276.27
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,223.44,144.01
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,85.54,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
